Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,8.0,3.5,0.6,12.4,3.5,0.0,0.0
2018,1,1,7,30,16.0,7.0,0.7,12.4,7.0,18.23,0.0
2018,1,1,7,45,56.5,20.5,0.85,12.45,25.0,93.74,0.0
2018,1,1,8,0,97.0,34.0,1.0,12.5,43.0,163.85,121.33
2018,1,1,8,15,154.5,48.0,1.15,12.65,71.0,231.68,188.9
2018,1,1,8,30,212.0,62.0,1.3,12.8,99.0,302.42,251.23
2018,1,1,8,45,238.5,76.0,1.5,12.95,127.5,346.27,289.46
2018,1,1,9,0,265.0,90.0,1.7,13.1,156.0,390.2,326.7
2018,1,1,9,15,310.5,100.0,1.75,13.25,189.0,468.76,389.87
2018,1,1,9,30,356.0,110.0,1.8,13.4,222.0,525.17,434.3
2018,1,1,9,45,386.5,118.0,1.85,13.6,252.0,563.42,463.5
2018,1,1,10,0,417.0,126.0,1.9,13.8,282.0,600.15,491.05
2018,1,1,10,15,459.5,128.5,1.85,13.95,312.0,639.65,519.75
2018,1,1,10,30,502.0,131.0,1.8,14.1,342.0,676.8,545.93
2018,1,1,10,45,520.5,134.0,1.75,14.3,362.5,688.86,553.08
2018,1,1,11,0,539.0,137.0,1.7,14.5,383.0,698.29,558.5
2018,1,1,11,15,548.5,140.0,1.55,14.65,397.0,696.6,555.11
2018,1,1,11,30,558.0,143.0,1.4,14.8,411.0,692.28,549.93
2018,1,1,11,45,556.0,145.5,1.3,14.95,416.0,674.68,535.58
2018,1,1,12,0,554.0,148.0,1.2,15.1,421.0,655.04,519.46
2018,1,1,12,15,567.0,144.0,1.15,15.25,423.5,638.31,506.29
2018,1,1,12,30,580.0,140.0,1.1,15.4,426.0,627.28,496.91
2018,1,1,12,45,550.0,146.0,1.1,15.55,413.5,576.08,457.93
2018,1,1,13,0,520.0,152.0,1.1,15.7,401.0,533.68,425.14
2018,1,1,13,15,500.5,150.5,1.1,15.8,384.5,491.27,392.11
2018,1,1,13,30,481.0,149.0,1.1,15.9,368.0,449.35,358.86
2018,1,1,13,45,489.5,139.5,1.15,16.05,353.0,415.72,331.66
2018,1,1,14,0,498.0,130.0,1.2,16.2,338.0,380.44,302.21
2018,1,1,14,15,517.5,116.5,1.2,16.25,319.5,344.66,271.26
2018,1,1,14,30,537.0,103.0,1.2,16.3,301.0,311.42,241.08
2018,1,1,14,45,554.0,90.0,1.25,16.35,277.5,269.78,203.23
2018,1,1,15,0,571.0,77.0,1.3,16.4,254.0,225.74,162.56
2018,1,1,15,15,547.0,69.5,1.3,16.4,221.5,176.05,118.88
2018,1,1,15,30,523.0,62.0,1.3,16.4,189.0,129.08,79.63
2018,1,1,15,45,467.5,55.5,1.15,16.05,153.5,83.39,47.51
2018,1,1,16,0,412.0,49.0,1.0,15.7,118.0,44.57,28.69
2018,1,1,16,15,320.5,39.5,1.05,15.55,84.0,32.22,21.98
2018,1,1,16,30,229.0,30.0,1.1,15.4,50.0,22.9,11.68
2018,1,1,16,45,138.0,19.0,1.1,15.2,29.0,14.45,0.0
2018,1,1,17,0,47.0,8.0,1.1,15.0,8.0,6.29,0.0
2018,1,1,17,15,23.5,4.0,1.1,14.95,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.5,5.0,3.93,0.0
2018,1,2,7,45,3.0,18.0,2.65,12.7,18.5,19.1,0.0
2018,1,2,8,0,6.0,31.0,2.7,12.9,32.0,37.04,22.86
2018,1,2,8,15,17.5,47.0,2.7,13.1,50.0,74.31,56.79
2018,1,2,8,30,29.0,63.0,2.7,13.3,68.0,102.47,82.05
2018,1,2,8,45,33.5,78.5,2.7,13.45,85.5,122.94,100.21
2018,1,2,9,0,38.0,94.0,2.7,13.6,103.0,143.25,117.9
2018,1,2,9,15,98.0,109.5,2.6,13.75,139.0,236.03,197.78
2018,1,2,9,30,158.0,125.0,2.5,13.9,175.0,311.02,261.02
2018,1,2,9,45,168.5,139.0,2.35,14.1,197.5,335.6,280.3
2018,1,2,10,0,179.0,153.0,2.2,14.3,220.0,359.52,298.8
2018,1,2,10,15,154.5,167.0,2.15,14.55,228.0,348.61,288.13
2018,1,2,10,30,130.0,181.0,2.1,14.8,236.0,337.19,277.23
2018,1,2,10,45,86.0,163.0,2.0,15.1,200.0,244.14,200.52
2018,1,2,11,0,42.0,145.0,1.9,15.4,164.0,176.96,143.88
2018,1,2,11,15,21.0,107.5,1.85,15.6,117.0,114.63,91.6
2018,1,2,11,30,0.0,70.0,1.8,15.8,70.0,53.73,39.78
2018,1,2,11,45,0.0,70.5,1.8,16.0,70.5,54.12,40.11
2018,1,2,12,0,0.0,71.0,1.8,16.2,71.0,54.51,40.39
2018,1,2,12,15,0.0,92.5,1.8,16.4,92.5,71.66,54.68
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,90.04,69.91
2018,1,2,12,45,0.0,119.0,1.8,16.75,119.0,94.23,73.35
2018,1,2,13,0,0.0,124.0,1.8,16.9,124.0,98.42,76.81
2018,1,2,13,15,0.0,109.0,1.8,16.95,109.0,85.43,66.08
2018,1,2,13,30,0.0,94.0,1.8,17.0,94.0,72.87,55.69
2018,1,2,13,45,0.0,86.5,1.8,17.1,86.5,66.75,50.64
2018,1,2,14,0,0.0,79.0,1.8,17.2,79.0,60.73,45.65
2018,1,2,14,15,1.0,76.0,1.7,17.1,76.5,58.82,44.13
2018,1,2,14,30,2.0,73.0,1.6,17.0,74.0,56.81,42.51
2018,1,2,14,45,62.0,89.0,1.55,16.95,108.5,95.97,73.99
2018,1,2,15,0,122.0,105.0,1.5,16.9,143.0,119.76,91.17
2018,1,2,15,15,153.0,99.5,1.5,16.9,141.0,111.96,82.35
2018,1,2,15,30,184.0,94.0,1.5,16.9,139.0,102.09,72.13
2018,1,2,15,45,159.0,78.5,1.4,16.3,112.5,73.28,50.2
2018,1,2,16,0,134.0,63.0,1.3,15.7,86.0,47.96,33.41
2018,1,2,16,15,98.0,48.0,1.3,15.45,62.0,35.28,24.66
2018,1,2,16,30,62.0,33.0,1.3,15.2,38.0,24.47,13.23
2018,1,2,16,45,32.0,19.5,1.35,15.0,22.0,14.61,0.0
2018,1,2,17,0,2.0,6.0,1.4,14.8,6.0,4.72,0.0
2018,1,2,17,15,1.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.8,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.9,1.0,0.79,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.0,2.5,1.89,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.1,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.25,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.4,6.0,4.54,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.55,7.0,5.3,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.7,8.0,6.07,0.0
2018,1,3,9,15,0.0,10.5,1.0,13.85,10.5,7.97,1.24
2018,1,3,9,30,0.0,13.0,1.0,14.0,13.0,9.88,2.89
2018,1,3,9,45,0.0,15.0,0.95,14.15,15.0,11.41,4.2
2018,1,3,10,0,0.0,17.0,0.9,14.3,17.0,12.94,5.51
2018,1,3,10,15,0.0,18.0,1.2,14.4,18.0,13.71,6.15
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,14.48,6.78
2018,1,3,10,45,0.0,29.0,1.75,14.55,29.0,22.14,13.31
2018,1,3,11,0,0.0,39.0,2.0,14.6,39.0,29.82,19.83
2018,1,3,11,15,0.0,48.0,2.35,14.65,48.0,36.75,25.68
2018,1,3,11,30,0.0,57.0,2.7,14.7,57.0,43.69,31.52
2018,1,3,11,45,0.0,65.5,3.1,14.7,65.5,50.26,37.05
2018,1,3,12,0,0.0,74.0,3.5,14.7,74.0,56.84,42.59
2018,1,3,12,15,0.0,76.0,3.75,14.75,76.0,58.39,43.87
2018,1,3,12,30,0.0,78.0,4.0,14.8,78.0,59.94,45.17
2018,1,3,12,45,0.0,75.0,4.25,14.85,75.0,57.61,43.22
2018,1,3,13,0,0.0,72.0,4.5,14.9,72.0,55.28,41.27
2018,1,3,13,15,0.0,68.0,4.45,14.9,68.0,52.18,38.69
2018,1,3,13,30,0.0,64.0,4.4,14.9,64.0,49.08,36.11
2018,1,3,13,45,0.0,49.0,4.35,14.95,49.0,37.5,26.32
2018,1,3,14,0,0.0,34.0,4.3,15.0,34.0,25.96,16.53
2018,1,3,14,15,0.0,41.5,4.0,15.0,41.5,31.71,21.47
2018,1,3,14,30,0.0,49.0,3.7,15.0,49.0,37.48,26.43
2018,1,3,14,45,0.0,59.0,3.45,15.0,59.0,45.19,33.04
2018,1,3,15,0,0.0,69.0,3.2,15.0,69.0,52.95,39.67
2018,1,3,15,15,0.0,65.5,3.2,15.0,65.5,50.19,37.29
2018,1,3,15,30,0.0,62.0,3.2,15.0,62.0,47.34,34.78
2018,1,3,15,45,0.0,50.5,3.1,14.9,50.5,38.52,27.12
2018,1,3,16,0,0.0,39.0,3.0,14.8,39.0,29.83,19.51
2018,1,3,16,15,0.0,29.0,3.25,14.75,29.0,22.15,13.47
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,14.48,5.72
2018,1,3,16,45,0.0,11.0,3.75,14.7,11.0,8.37,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.7,3.0,2.36,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.7,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.15,0.0
2018,1,4,7,45,0.0,12.5,3.95,14.5,12.5,9.52,0.0
2018,1,4,8,0,0.0,21.0,4.1,14.7,21.0,16.02,6.48
2018,1,4,8,15,101.0,34.0,4.1,14.85,51.5,154.17,124.99
2018,1,4,8,30,202.0,47.0,4.1,15.0,82.0,288.54,240.64
2018,1,4,8,45,206.0,58.0,4.1,15.2,101.5,309.05,259.31
2018,1,4,9,0,210.0,69.0,4.1,15.4,121.0,303.75,256.47
2018,1,4,9,15,120.0,88.5,4.1,15.65,119.5,224.22,188.05
2018,1,4,9,30,30.0,108.0,4.1,15.9,118.0,141.53,115.4
2018,1,4,9,45,34.0,122.5,4.15,16.15,134.5,160.14,130.99
2018,1,4,10,0,38.0,137.0,4.2,16.4,151.0,178.54,146.08
2018,1,4,10,15,37.0,145.5,4.3,16.6,160.0,183.84,150.06
2018,1,4,10,30,36.0,154.0,4.4,16.8,169.0,189.27,154.13
2018,1,4,10,45,37.0,162.0,4.5,17.0,178.0,196.04,159.37
2018,1,4,11,0,38.0,170.0,4.6,17.2,187.0,202.77,164.56
2018,1,4,11,15,46.0,174.0,4.7,17.3,195.5,211.09,171.43
2018,1,4,11,30,54.0,178.0,4.8,17.4,204.0,219.13,178.04
2018,1,4,11,45,98.0,185.5,4.9,17.45,234.0,281.14,229.6
2018,1,4,12,0,142.0,193.0,5.0,17.5,264.0,320.64,262.39
2018,1,4,12,15,249.5,174.0,5.0,17.5,298.0,396.59,325.64
2018,1,4,12,30,357.0,155.0,5.0,17.5,332.0,465.51,381.77
2018,1,4,12,45,568.0,120.0,5.0,17.5,397.5,573.73,469.11
2018,1,4,13,0,779.0,85.0,5.0,17.5,463.0,650.68,529.6
2018,1,4,13,15,642.0,114.5,5.0,17.5,419.5,556.97,453.26
2018,1,4,13,30,505.0,144.0,5.0,17.5,376.0,461.49,375.56
2018,1,4,13,45,553.5,126.0,4.95,17.45,369.5,446.83,362.45
2018,1,4,14,0,602.0,108.0,4.9,17.4,363.0,420.21,338.59
2018,1,4,14,15,655.5,91.0,4.85,17.3,351.5,390.31,310.75
2018,1,4,14,30,709.0,74.0,4.8,17.2,340.0,353.95,276.04
2018,1,4,14,45,707.0,67.5,4.75,17.15,312.5,302.93,228.91
2018,1,4,15,0,705.0,61.0,4.7,17.1,285.0,251.42,180.81
2018,1,4,15,15,536.0,71.5,4.7,17.1,229.5,178.67,122.36
2018,1,4,15,30,367.0,82.0,4.7,17.1,174.0,122.65,81.31
2018,1,4,15,45,306.5,71.0,4.3,16.65,138.5,82.12,51.95
2018,1,4,16,0,246.0,60.0,3.9,16.2,103.0,49.16,32.85
2018,1,4,16,15,192.0,46.0,3.8,15.95,74.0,34.25,23.81
2018,1,4,16,30,138.0,32.0,3.7,15.7,45.0,24.01,13.39
2018,1,4,16,45,105.0,20.5,3.55,15.45,27.5,15.5,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,7.08,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.57,0.0
2018,1,5,7,45,0.0,6.5,3.85,15.15,6.5,4.92,0.0
2018,1,5,8,0,0.0,11.0,3.9,15.2,11.0,8.34,0.66
2018,1,5,8,15,0.0,17.5,3.75,15.25,17.5,13.3,5.34
2018,1,5,8,30,0.0,24.0,3.6,15.3,24.0,18.27,9.75
2018,1,5,8,45,0.0,32.0,3.5,15.35,32.0,24.4,15.11
2018,1,5,9,0,0.0,40.0,3.4,15.4,40.0,30.55,20.45
2018,1,5,9,15,0.0,51.0,3.3,15.45,51.0,39.02,27.73
2018,1,5,9,30,0.0,62.0,3.2,15.5,62.0,47.52,34.97
2018,1,5,9,45,0.0,52.0,3.1,15.55,52.0,39.78,28.36
2018,1,5,10,0,0.0,42.0,3.0,15.6,42.0,32.09,21.77
2018,1,5,10,15,0.0,47.5,2.85,15.65,47.5,36.33,25.34
2018,1,5,10,30,0.0,53.0,2.7,15.7,53.0,40.57,28.9
2018,1,5,10,45,0.0,69.0,2.55,15.7,69.0,52.94,39.31
2018,1,5,11,0,0.0,85.0,2.4,15.7,85.0,65.64,49.94
2018,1,5,11,15,1.5,84.0,2.3,15.7,84.5,66.02,50.26
2018,1,5,11,30,3.0,83.0,2.2,15.7,84.0,66.51,50.7
2018,1,5,11,45,3.0,98.0,2.05,15.7,99.0,79.13,61.21
2018,1,5,12,0,3.0,113.0,1.9,15.7,114.0,92.01,71.9
2018,1,5,12,15,1.5,97.0,1.95,15.65,97.5,76.66,59.03
2018,1,5,12,30,0.0,81.0,2.0,15.6,81.0,62.26,46.96
2018,1,5,12,45,0.0,80.0,2.05,15.55,80.0,61.49,46.34
2018,1,5,13,0,0.0,79.0,2.1,15.5,79.0,60.71,45.73
2018,1,5,13,15,0.0,101.0,2.1,15.4,101.0,78.65,60.84
2018,1,5,13,30,0.0,123.0,2.1,15.3,123.0,97.17,76.4
2018,1,5,13,45,21.0,129.5,2.15,15.2,138.5,120.52,96.22
2018,1,5,14,0,42.0,136.0,2.2,15.1,154.0,134.89,108.24
2018,1,5,14,15,21.0,108.0,2.25,15.0,117.0,97.84,77.22
2018,1,5,14,30,0.0,80.0,2.3,14.9,80.0,61.59,46.91
2018,1,5,14,45,0.0,70.0,2.3,14.8,70.0,53.72,40.33
2018,1,5,15,0,0.0,60.0,2.3,14.7,60.0,45.97,33.77
2018,1,5,15,15,0.0,50.5,2.3,14.7,50.5,38.63,27.5
2018,1,5,15,30,0.0,41.0,2.3,14.7,41.0,31.32,21.19
2018,1,5,15,45,0.0,31.0,2.5,14.4,31.0,23.63,14.55
2018,1,5,16,0,0.0,21.0,2.7,14.1,21.0,15.97,7.89
2018,1,5,16,15,0.0,17.0,2.85,14.0,17.0,12.92,5.58
2018,1,5,16,30,0.0,13.0,3.0,13.9,13.0,9.87,2.33
2018,1,5,16,45,0.0,7.5,3.1,13.75,7.5,5.69,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.6,2.0,1.57,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.55,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.1,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.3,6.0,7.1,0.0
2018,1,6,7,45,108.5,21.0,2.45,12.5,31.0,150.54,0.0
2018,1,6,8,0,214.0,36.0,2.5,12.7,56.0,288.19,216.27
2018,1,6,8,15,404.5,38.5,2.5,12.85,100.5,461.36,374.24
2018,1,6,8,30,595.0,41.0,2.5,13.0,145.0,636.17,515.94
2018,1,6,8,45,651.5,45.0,2.55,13.2,185.5,705.98,572.36
2018,1,6,9,0,708.0,49.0,2.6,13.4,226.0,774.83,625.92
2018,1,6,9,15,671.5,60.0,2.6,13.55,249.5,762.02,616.77
2018,1,6,9,30,635.0,71.0,2.6,13.7,273.0,753.95,610.77
2018,1,6,9,45,577.0,91.0,2.6,13.85,290.0,724.52,588.17
2018,1,6,10,0,519.0,111.0,2.6,14.0,307.0,681.3,554.92
2018,1,6,10,15,528.5,117.0,2.75,14.1,329.5,693.56,564.35
2018,1,6,10,30,538.0,123.0,2.9,14.2,352.0,703.47,571.5
2018,1,6,10,45,380.0,158.5,3.05,14.35,324.5,586.47,479.56
2018,1,6,11,0,222.0,194.0,3.2,14.5,297.0,426.94,351.38
2018,1,6,11,15,342.0,178.0,3.3,14.55,342.0,530.92,436.43
2018,1,6,11,30,462.0,162.0,3.4,14.6,387.0,631.27,515.09
2018,1,6,11,45,650.0,121.0,3.5,14.65,443.0,743.65,601.09
2018,1,6,12,0,838.0,80.0,3.6,14.7,499.0,827.26,662.43
2018,1,6,12,15,791.0,91.0,3.5,14.75,487.0,771.27,619.76
2018,1,6,12,30,744.0,102.0,3.4,14.8,475.0,719.05,580.68
2018,1,6,12,45,763.5,98.0,3.3,14.85,476.0,692.12,560.43
2018,1,6,13,0,783.0,94.0,3.2,14.9,477.0,665.67,538.94
2018,1,6,13,15,794.5,85.5,3.1,14.9,464.0,625.43,506.62
2018,1,6,13,30,806.0,77.0,3.0,14.9,451.0,582.06,471.19
2018,1,6,13,45,773.0,78.0,2.95,14.85,423.5,521.27,421.31
2018,1,6,14,0,740.0,79.0,2.9,14.8,396.0,462.02,371.62
2018,1,6,14,15,731.5,75.0,3.0,14.75,371.0,410.69,327.18
2018,1,6,14,30,723.0,71.0,3.1,14.7,346.0,359.12,281.14
2018,1,6,14,45,728.0,65.5,3.2,14.6,321.5,310.54,236.04
2018,1,6,15,0,733.0,60.0,3.3,14.5,297.0,260.59,188.9
2018,1,6,15,15,720.5,55.5,3.3,14.5,264.5,206.7,139.27
2018,1,6,15,30,708.0,51.0,3.3,14.5,232.0,153.86,93.04
2018,1,6,15,45,658.0,46.5,3.15,14.05,192.0,99.03,52.97
2018,1,6,16,0,608.0,42.0,3.0,13.6,152.0,50.29,28.87
2018,1,6,16,15,522.0,36.5,2.9,13.3,113.0,33.42,23.48
2018,1,6,16,30,436.0,31.0,2.8,13.0,74.0,26.06,15.71
2018,1,6,16,45,271.5,21.0,2.75,12.7,43.5,17.46,0.0
2018,1,6,17,0,107.0,11.0,2.7,12.4,13.0,8.65,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.3,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.85,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,10.0,4.0,3.15,0.0
2018,1,7,7,45,0.0,11.5,2.45,10.2,11.5,8.75,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.4,19.0,14.48,5.53
2018,1,7,8,15,0.0,28.5,2.5,10.55,28.5,21.76,12.66
2018,1,7,8,30,0.0,38.0,2.6,10.7,38.0,29.05,19.25
2018,1,7,8,45,0.0,44.0,2.65,10.85,44.0,33.65,23.44
2018,1,7,9,0,0.0,50.0,2.7,11.0,50.0,38.27,27.56
2018,1,7,9,15,0.0,50.0,2.75,11.2,50.0,38.25,27.58
2018,1,7,9,30,0.0,50.0,2.8,11.4,50.0,38.24,27.57
2018,1,7,9,45,0.0,65.5,2.8,11.6,65.5,50.22,37.86
2018,1,7,10,0,0.0,81.0,2.8,11.8,81.0,63.63,49.29
2018,1,7,10,15,0.0,88.0,2.8,12.05,88.0,69.52,54.19
2018,1,7,10,30,0.0,95.0,2.8,12.3,95.0,75.43,59.08
2018,1,7,10,45,0.0,94.0,2.75,12.5,94.0,73.95,57.69
2018,1,7,11,0,0.0,93.0,2.7,12.7,93.0,72.69,56.5
2018,1,7,11,15,0.0,98.0,2.55,12.9,98.0,76.86,59.93
2018,1,7,11,30,0.0,103.0,2.4,13.1,103.0,81.05,63.35
2018,1,7,11,45,0.0,92.5,2.25,13.25,92.5,71.73,55.41
2018,1,7,12,0,0.0,82.0,2.1,13.4,82.0,63.04,48.03
2018,1,7,12,15,1.0,101.0,1.95,13.5,101.5,79.64,62.04
2018,1,7,12,30,2.0,120.0,1.8,13.6,121.0,96.7,76.34
2018,1,7,12,45,2.0,135.5,1.65,13.7,136.5,110.06,87.44
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,123.49,98.57
2018,1,7,13,15,1.0,143.5,1.35,13.8,144.0,115.73,92.11
2018,1,7,13,30,0.0,136.0,1.2,13.8,136.0,108.27,85.95
2018,1,7,13,45,0.0,134.5,1.05,13.8,134.5,106.75,84.78
2018,1,7,14,0,0.0,133.0,0.9,13.8,133.0,105.24,83.6
2018,1,7,14,15,0.0,120.0,0.9,13.7,120.0,94.12,74.45
2018,1,7,14,30,0.0,107.0,0.9,13.6,107.0,83.27,65.47
2018,1,7,14,45,0.0,91.0,0.9,13.5,91.0,70.28,54.61
2018,1,7,15,0,0.0,75.0,0.9,13.4,75.0,57.61,43.91
2018,1,7,15,15,0.0,71.5,0.9,13.4,71.5,54.79,41.51
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,51.86,38.95
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,42.6,30.91
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,33.51,22.93
2018,1,7,16,15,0.0,33.0,0.85,12.9,33.0,25.22,16.48
2018,1,7,16,30,0.0,22.0,0.8,12.8,22.0,16.78,8.29
2018,1,7,16,45,5.5,13.5,0.75,12.75,13.5,10.62,0.0
2018,1,7,17,0,11.0,5.0,0.7,12.7,5.0,3.93,0.0
2018,1,7,17,15,5.5,2.5,0.75,12.65,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.3,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.45,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.6,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.75,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.9,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,5.5,14.0,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,5.7,14.1,9.0,6.83,0.2
2018,1,8,9,15,0.0,13.5,5.8,14.2,13.5,10.25,3.17
2018,1,8,9,30,0.0,18.0,5.9,14.3,18.0,13.69,6.12
2018,1,8,9,45,0.0,18.0,6.0,14.4,18.0,13.7,6.12
2018,1,8,10,0,0.0,18.0,6.1,14.5,18.0,13.7,6.1
2018,1,8,10,15,0.0,20.0,6.15,14.55,20.0,15.24,7.4
2018,1,8,10,30,0.0,22.0,6.2,14.6,22.0,16.77,8.69
2018,1,8,10,45,0.0,27.0,6.2,14.7,27.0,20.61,11.94
2018,1,8,11,0,0.0,32.0,6.2,14.8,32.0,24.45,15.18
2018,1,8,11,15,0.0,30.5,6.3,14.85,30.5,23.3,14.18
2018,1,8,11,30,0.0,29.0,6.4,14.9,29.0,22.16,13.19
2018,1,8,11,45,0.0,33.0,6.55,15.0,33.0,25.23,15.78
2018,1,8,12,0,0.0,37.0,6.7,15.1,37.0,28.3,18.37
2018,1,8,12,15,0.0,33.5,6.55,15.15,33.5,25.62,16.08
2018,1,8,12,30,0.0,30.0,6.4,15.2,30.0,22.93,13.81
2018,1,8,12,45,0.0,27.0,6.3,15.25,27.0,20.63,11.86
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,18.33,9.91
2018,1,8,13,15,0.0,31.0,6.1,15.3,31.0,23.69,14.47
2018,1,8,13,30,0.0,38.0,6.0,15.3,38.0,29.05,19.05
2018,1,8,13,45,0.0,32.5,5.9,15.3,32.5,24.82,15.48
2018,1,8,14,0,0.0,27.0,5.8,15.3,27.0,20.6,11.91
2018,1,8,14,15,0.0,35.0,5.7,15.25,35.0,26.73,17.16
2018,1,8,14,30,0.0,43.0,5.6,15.2,43.0,32.86,22.43
2018,1,8,14,45,0.0,45.5,5.5,15.15,45.5,34.78,24.11
2018,1,8,15,0,0.0,48.0,5.4,15.1,48.0,36.7,25.78
2018,1,8,15,15,0.0,30.5,5.4,15.1,30.5,23.24,14.27
2018,1,8,15,30,0.0,13.0,5.4,15.1,13.0,9.87,2.8
2018,1,8,15,45,0.0,10.5,5.5,15.0,10.5,7.96,1.14
2018,1,8,16,0,0.0,8.0,5.6,14.9,8.0,6.06,0.0
2018,1,8,16,15,0.0,6.5,5.45,14.9,6.5,4.92,0.0
2018,1,8,16,30,0.0,5.0,5.3,14.9,5.0,3.78,0.0
2018,1,8,16,45,8.5,4.5,5.2,14.85,4.5,3.74,0.0
2018,1,8,17,0,17.0,4.0,5.1,14.8,4.0,3.15,0.0
2018,1,8,17,15,8.5,2.0,4.9,14.75,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.9,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,14.0,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.5,4.35,14.1,4.5,3.4,0.0
2018,1,9,8,0,0.0,7.0,4.8,14.2,7.0,5.3,0.0
2018,1,9,8,15,0.0,9.5,5.1,14.2,9.5,7.2,0.32
2018,1,9,8,30,0.0,12.0,5.4,14.2,12.0,9.1,2.05
2018,1,9,8,45,0.0,14.0,5.7,14.2,14.0,10.63,3.42
2018,1,9,9,0,0.0,16.0,6.0,14.2,16.0,12.15,4.78
2018,1,9,9,15,4.5,44.0,6.0,14.2,45.5,37.95,27.18
2018,1,9,9,30,9.0,72.0,6.0,14.2,75.0,65.59,51.06
2018,1,9,9,45,9.0,92.0,5.95,14.15,95.0,84.64,67.23
2018,1,9,10,0,9.0,112.0,5.9,14.1,115.0,103.88,83.45
2018,1,9,10,15,4.5,111.5,5.75,14.1,113.0,97.0,77.26
2018,1,9,10,30,0.0,111.0,5.6,14.1,111.0,90.75,71.63
2018,1,9,10,45,1.0,106.5,5.5,14.1,107.0,86.46,67.96
2018,1,9,11,0,2.0,102.0,5.4,14.1,103.0,82.65,64.7
2018,1,9,11,15,1.0,96.0,5.4,14.1,96.5,75.97,58.95
2018,1,9,11,30,0.0,90.0,5.4,14.1,90.0,69.65,53.51
2018,1,9,11,45,0.0,89.0,5.45,14.1,89.0,68.71,52.69
2018,1,9,12,0,0.0,88.0,5.5,14.1,88.0,67.82,51.91
2018,1,9,12,15,0.0,94.5,5.65,14.1,94.5,73.26,56.5
2018,1,9,12,30,0.0,101.0,5.8,14.1,101.0,78.71,61.09
2018,1,9,12,45,20.0,138.5,6.0,14.1,148.5,135.36,109.32
2018,1,9,13,0,40.0,176.0,6.2,14.1,196.0,184.34,150.57
2018,1,9,13,15,36.5,179.0,6.35,14.1,197.0,181.74,148.24
2018,1,9,13,30,33.0,182.0,6.5,14.1,198.0,179.32,146.12
2018,1,9,13,45,26.5,157.5,6.65,14.1,170.0,149.28,120.98
2018,1,9,14,0,20.0,133.0,6.8,14.1,142.0,115.19,92.32
2018,1,9,14,15,10.0,109.0,6.8,14.15,113.5,89.46,70.58
2018,1,9,14,30,0.0,85.0,6.8,14.2,85.0,65.54,50.39
2018,1,9,14,45,2.0,90.0,6.8,14.2,90.5,70.13,54.33
2018,1,9,15,0,4.0,95.0,6.8,14.2,96.0,74.3,57.85
2018,1,9,15,15,5.0,93.5,6.8,14.2,95.0,72.68,56.39
2018,1,9,15,30,6.0,92.0,6.8,14.2,94.0,70.58,54.46
2018,1,9,15,45,58.0,75.0,7.0,14.1,86.5,62.08,45.0
2018,1,9,16,0,110.0,58.0,7.2,14.0,79.0,46.15,31.71
2018,1,9,16,15,83.5,43.5,7.25,13.95,57.0,32.85,23.03
2018,1,9,16,30,57.0,29.0,7.3,13.9,35.0,22.27,12.96
2018,1,9,16,45,65.0,22.0,7.35,13.8,26.0,16.61,1.55
2018,1,9,17,0,73.0,15.0,7.4,13.7,17.0,11.8,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.65,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.15,0.0
2018,1,10,7,45,0.0,11.5,3.15,12.6,11.5,8.75,0.0
2018,1,10,8,0,0.0,19.0,3.0,12.7,19.0,14.48,5.52
2018,1,10,8,15,0.0,31.5,3.0,12.8,31.5,24.07,14.46
2018,1,10,8,30,0.0,44.0,3.0,12.9,44.0,35.37,24.43
2018,1,10,8,45,2.5,62.0,3.05,13.05,62.5,56.07,42.49
2018,1,10,9,0,5.0,80.0,3.1,13.2,81.0,76.5,60.23
2018,1,10,9,15,46.0,102.5,3.2,13.25,117.0,154.54,128.38
2018,1,10,9,30,87.0,125.0,3.3,13.3,153.0,241.13,202.14
2018,1,10,9,45,84.5,133.0,3.4,13.4,162.5,223.39,187.03
2018,1,10,10,0,82.0,141.0,3.5,13.5,172.0,226.17,188.96
2018,1,10,10,15,41.0,132.5,3.65,13.6,148.0,170.33,140.48
2018,1,10,10,30,0.0,124.0,3.8,13.7,124.0,103.74,82.57
2018,1,10,10,45,0.0,115.5,3.95,13.8,115.5,94.05,74.33
2018,1,10,11,0,0.0,107.0,4.1,13.9,107.0,85.31,66.86
2018,1,10,11,15,0.5,119.0,4.05,13.95,119.0,96.35,76.08
2018,1,10,11,30,1.0,131.0,4.0,14.0,131.0,107.38,85.26
2018,1,10,11,45,0.5,134.5,4.0,14.05,134.5,109.58,86.99
2018,1,10,12,0,0.0,138.0,4.0,14.1,138.0,111.83,88.79
2018,1,10,12,15,34.5,162.5,3.85,14.15,180.0,175.12,142.61
2018,1,10,12,30,69.0,187.0,3.7,14.2,222.0,224.88,184.3
2018,1,10,12,45,147.0,201.5,3.55,14.25,275.0,309.12,254.29
2018,1,10,13,0,225.0,216.0,3.4,14.3,328.0,369.59,303.44
2018,1,10,13,15,169.5,182.0,3.25,14.35,265.0,284.89,233.81
2018,1,10,13,30,114.0,148.0,3.1,14.4,202.0,207.07,169.35
2018,1,10,13,45,57.0,115.5,2.95,14.5,142.5,127.91,102.96
2018,1,10,14,0,0.0,83.0,2.8,14.6,83.0,63.88,48.7
2018,1,10,14,15,0.0,87.0,2.7,14.6,87.0,67.12,51.57
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,70.32,54.35
2018,1,10,14,45,44.5,80.5,2.5,14.65,95.5,79.28,61.05
2018,1,10,15,0,89.0,70.0,2.4,14.7,100.0,83.35,62.7
2018,1,10,15,15,89.0,57.5,2.4,14.7,84.5,66.74,47.85
2018,1,10,15,30,89.0,45.0,2.4,14.7,69.0,51.38,34.34
2018,1,10,15,45,128.5,34.5,2.2,14.5,62.5,40.44,23.76
2018,1,10,16,0,168.0,24.0,2.0,14.3,56.0,23.53,11.52
2018,1,10,16,15,289.0,29.0,2.0,14.1,67.5,23.29,14.77
2018,1,10,16,30,410.0,34.0,2.0,13.9,79.0,28.34,18.23
2018,1,10,16,45,282.5,25.0,1.95,13.7,49.5,20.79,5.01
2018,1,10,17,0,155.0,16.0,1.9,13.5,20.0,12.59,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.45,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.95,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.0,5.0,3.93,0.0
2018,1,11,7,45,8.5,18.5,0.35,13.1,19.5,28.13,0.0
2018,1,11,8,0,17.0,32.0,0.4,13.2,34.0,55.55,37.95
2018,1,11,8,15,43.0,49.5,0.6,13.3,56.5,100.82,79.66
2018,1,11,8,30,69.0,67.0,0.8,13.4,79.0,161.98,132.61
2018,1,11,8,45,94.0,84.0,1.0,13.55,105.0,205.39,170.34
2018,1,11,9,0,119.0,101.0,1.2,13.7,131.0,249.02,207.63
2018,1,11,9,15,138.5,116.5,1.3,13.85,157.0,284.96,237.6
2018,1,11,9,30,158.0,132.0,1.4,14.0,183.0,320.79,266.9
2018,1,11,9,45,121.5,140.0,1.5,14.15,182.0,290.23,240.59
2018,1,11,10,0,85.0,148.0,1.6,14.3,181.0,238.57,197.26
2018,1,11,10,15,102.5,161.5,1.55,14.4,204.0,289.48,238.63
2018,1,11,10,30,120.0,175.0,1.5,14.5,227.0,318.64,261.63
2018,1,11,10,45,123.5,187.0,1.4,14.65,243.0,331.4,270.81
2018,1,11,11,0,127.0,199.0,1.3,14.8,259.0,343.45,279.39
2018,1,11,11,15,158.0,205.0,1.2,14.9,282.0,372.76,302.41
2018,1,11,11,30,189.0,211.0,1.1,15.0,305.0,400.33,323.54
2018,1,11,11,45,221.0,215.5,1.0,15.05,327.0,424.84,342.04
2018,1,11,12,0,253.0,220.0,0.9,15.1,349.0,466.3,372.68
2018,1,11,12,15,223.0,223.5,0.9,15.15,337.5,413.92,331.63
2018,1,11,12,30,193.0,227.0,0.9,15.2,326.0,382.32,306.65
2018,1,11,12,45,209.5,222.0,0.95,15.2,328.0,377.74,303.62
2018,1,11,13,0,226.0,217.0,1.0,15.2,330.0,371.52,298.95
2018,1,11,13,15,237.0,210.0,1.1,15.15,325.5,371.66,299.02
2018,1,11,13,30,248.0,203.0,1.2,15.1,321.0,355.34,286.18
2018,1,11,13,45,319.5,180.5,1.3,15.05,326.0,356.39,287.18
2018,1,11,14,0,391.0,158.0,1.4,15.0,331.0,361.17,289.81
2018,1,11,14,15,473.5,133.5,1.4,14.95,329.5,349.8,278.22
2018,1,11,14,30,556.0,109.0,1.4,14.9,328.0,334.27,261.6
2018,1,11,14,45,549.0,99.0,1.4,14.85,300.0,286.19,219.02
