Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.5,3.25,13.05,6.0,0.0,0.0
2018,1,22,7,30,25.0,11.0,3.3,13.2,12.0,28.31,0.0
2018,1,22,7,45,31.5,25.5,3.4,13.3,28.0,72.16,27.24
2018,1,22,8,0,38.0,40.0,3.5,13.4,44.0,85.97,65.03
2018,1,22,8,15,72.0,57.0,3.45,13.45,69.5,151.79,123.73
2018,1,22,8,30,106.0,74.0,3.4,13.5,95.0,203.14,169.42
2018,1,22,8,45,121.5,90.5,3.4,13.55,120.0,237.18,199.35
2018,1,22,9,0,137.0,107.0,3.4,13.6,145.0,271.29,228.58
2018,1,22,9,15,133.5,124.5,3.4,13.65,166.0,288.42,242.46
2018,1,22,9,30,130.0,142.0,3.4,13.7,187.0,304.66,255.23
2018,1,22,9,45,219.5,148.5,3.4,13.8,234.0,418.44,349.67
2018,1,22,10,0,309.0,155.0,3.4,13.9,281.0,511.06,424.5
2018,1,22,10,15,463.5,138.5,3.45,13.95,343.0,663.02,544.44
2018,1,22,10,30,618.0,122.0,3.5,14.0,405.0,799.9,645.98
2018,1,22,10,45,731.5,101.5,3.6,14.05,453.5,877.38,701.33
2018,1,22,11,0,845.0,81.0,3.7,14.1,502.0,942.1,747.02
2018,1,22,11,15,839.5,85.0,3.75,14.15,515.0,924.67,733.32
2018,1,22,11,30,834.0,89.0,3.8,14.2,528.0,903.92,718.0
2018,1,22,11,45,851.5,87.0,3.85,14.2,542.0,893.5,710.43
2018,1,22,12,0,869.0,85.0,3.9,14.2,556.0,878.94,699.89
2018,1,22,12,15,870.5,85.0,3.85,14.2,558.0,849.17,677.86
2018,1,22,12,30,872.0,85.0,3.8,14.2,560.0,816.23,653.65
2018,1,22,12,45,871.0,84.5,3.8,14.2,554.5,777.79,625.58
2018,1,22,13,0,870.0,84.0,3.8,14.2,549.0,736.68,595.4
2018,1,22,13,15,865.5,83.5,3.7,14.15,536.5,690.71,559.18
2018,1,22,13,30,861.0,83.0,3.6,14.1,524.0,642.74,520.41
2018,1,22,13,45,852.5,81.0,3.55,14.05,503.0,589.13,476.55
2018,1,22,14,0,844.0,79.0,3.5,14.0,482.0,534.45,430.69
2018,1,22,14,15,829.5,77.5,3.35,13.9,454.5,476.63,380.93
2018,1,22,14,30,815.0,76.0,3.2,13.8,427.0,418.88,329.9
2018,1,22,14,45,794.5,73.0,3.1,13.7,393.5,357.93,275.27
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,298.37,220.89
2018,1,22,15,15,743.5,67.0,3.0,13.6,321.5,238.13,166.34
2018,1,22,15,30,713.0,64.0,3.0,13.6,283.0,181.03,116.27
2018,1,22,15,45,671.0,59.0,2.8,13.3,241.5,121.58,69.69
2018,1,22,16,0,629.0,54.0,2.6,13.0,200.0,69.63,39.07
2018,1,22,16,15,561.0,48.5,2.55,12.75,158.5,40.35,30.3
2018,1,22,16,30,493.0,43.0,2.5,12.5,117.0,35.81,25.83
2018,1,22,16,45,379.0,35.0,2.5,12.25,80.0,29.1,18.8
2018,1,22,17,0,265.0,27.0,2.5,12.0,43.0,22.61,2.35
2018,1,22,17,15,151.0,16.0,2.5,11.95,23.5,12.59,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,23,7,15,28.5,7.0,2.0,9.6,7.5,0.0,0.0
2018,1,23,7,30,57.0,14.0,2.0,9.8,15.0,55.82,0.0
2018,1,23,7,45,90.0,25.5,2.0,10.0,33.0,133.38,62.65
2018,1,23,8,0,123.0,37.0,2.0,10.2,51.0,183.09,146.94
2018,1,23,8,15,267.5,49.0,2.0,10.35,96.5,348.38,291.14
2018,1,23,8,30,412.0,61.0,2.0,10.5,142.0,504.24,420.01
2018,1,23,8,45,518.5,65.0,1.95,10.65,192.0,619.0,511.13
2018,1,23,9,0,625.0,69.0,1.9,10.8,242.0,734.86,598.99
2018,1,23,9,15,627.5,77.5,1.95,11.0,273.5,756.27,614.17
2018,1,23,9,30,630.0,86.0,2.0,11.2,305.0,774.94,627.39
2018,1,23,9,45,717.0,80.0,2.05,11.45,354.0,855.35,684.96
2018,1,23,10,0,804.0,74.0,2.1,11.7,403.0,926.86,733.95
2018,1,23,10,15,823.0,75.5,2.1,11.9,434.0,944.71,743.95
2018,1,23,10,30,842.0,77.0,2.1,12.1,465.0,958.88,751.91
2018,1,23,10,45,855.0,78.0,2.15,12.3,489.5,962.69,753.31
2018,1,23,11,0,868.0,79.0,2.2,12.5,514.0,962.63,752.25
2018,1,23,11,15,875.5,80.5,2.05,12.7,531.5,954.05,743.17
2018,1,23,11,30,883.0,82.0,1.9,12.9,549.0,941.64,731.65
2018,1,23,11,45,887.5,82.0,1.75,13.05,558.5,910.62,707.57
2018,1,23,12,0,892.0,82.0,1.6,13.2,568.0,886.81,688.83
2018,1,23,12,15,893.0,82.0,1.35,13.3,570.0,856.61,664.47
2018,1,23,12,30,894.0,82.0,1.1,13.4,572.0,823.28,637.96
2018,1,23,12,45,892.5,81.5,0.85,13.5,566.5,784.46,607.59
2018,1,23,13,0,891.0,81.0,0.6,13.6,561.0,742.98,575.35
2018,1,23,13,15,886.0,80.5,0.5,13.7,547.5,696.65,540.58
2018,1,23,13,30,881.0,80.0,0.4,13.8,534.0,653.14,506.36
2018,1,23,13,45,872.5,78.0,0.35,13.85,513.0,598.55,464.28
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,542.85,420.28
2018,1,23,14,15,850.0,74.0,0.35,13.9,464.0,483.69,373.33
2018,1,23,14,30,836.0,72.0,0.4,13.9,436.0,424.52,324.53
2018,1,23,14,45,816.5,69.5,0.45,13.95,402.0,363.21,272.3
2018,1,23,15,0,797.0,67.0,0.5,14.0,368.0,303.1,219.61
2018,1,23,15,15,768.0,64.0,0.5,14.0,329.5,241.8,165.72
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,183.42,115.67
2018,1,23,15,45,642.5,61.5,0.6,13.8,240.5,121.03,69.83
2018,1,23,16,0,546.0,62.0,0.7,13.6,190.0,72.64,43.27
2018,1,23,16,15,470.5,54.5,0.8,13.4,148.5,44.34,33.8
2018,1,23,16,30,395.0,47.0,0.9,13.2,107.0,38.42,28.12
2018,1,23,16,45,257.5,33.0,1.0,13.0,67.0,26.79,17.01
2018,1,23,17,0,120.0,19.0,1.1,12.8,27.0,14.48,1.05
2018,1,23,17,15,87.5,13.0,1.2,12.65,16.0,10.23,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.5,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.4,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,23.5,5.5,4.1,12.05,6.0,0.0,0.0
2018,1,24,7,30,47.0,11.0,4.2,12.3,12.0,45.59,0.0
2018,1,24,7,45,23.5,20.5,4.35,12.6,21.0,51.97,22.89
2018,1,24,8,0,0.0,30.0,4.5,12.9,30.0,24.37,14.21
2018,1,24,8,15,0.0,44.5,4.7,13.1,44.5,38.63,26.91
2018,1,24,8,30,0.0,59.0,4.9,13.3,59.0,52.13,38.8
2018,1,24,8,45,14.0,79.5,5.1,13.5,83.5,86.41,68.95
2018,1,24,9,0,28.0,100.0,5.3,13.7,108.0,135.56,111.46
2018,1,24,9,15,80.0,122.5,5.5,13.85,149.5,212.2,178.27
2018,1,24,9,30,132.0,145.0,5.7,14.0,191.0,310.1,261.23
2018,1,24,9,45,208.5,154.5,5.85,14.15,236.0,392.96,331.42
2018,1,24,10,0,285.0,164.0,6.0,14.3,281.0,499.3,418.68
2018,1,24,10,15,241.0,179.5,6.2,14.4,283.5,470.62,393.05
2018,1,24,10,30,197.0,195.0,6.4,14.5,286.0,417.67,348.43
2018,1,24,10,45,134.0,204.0,6.6,14.6,267.5,360.43,299.19
2018,1,24,11,0,71.0,213.0,6.8,14.7,249.0,282.2,232.55
2018,1,24,11,15,42.5,200.5,7.0,14.7,222.0,234.82,192.37
2018,1,24,11,30,14.0,188.0,7.2,14.7,195.0,172.87,139.88
2018,1,24,11,45,9.5,183.0,7.35,14.75,188.0,162.11,130.68
2018,1,24,12,0,5.0,178.0,7.5,14.8,181.0,152.0,122.02
2018,1,24,12,15,2.5,168.5,7.65,14.75,170.0,140.01,111.97
2018,1,24,12,30,0.0,159.0,7.8,14.7,159.0,128.65,102.45
2018,1,24,12,45,0.0,156.5,7.9,14.65,156.5,125.93,100.24
2018,1,24,13,0,0.0,154.0,8.0,14.6,154.0,123.32,98.13
2018,1,24,13,15,0.0,136.5,7.9,14.5,136.5,107.92,85.37
2018,1,24,13,30,0.0,119.0,7.8,14.4,119.0,93.05,73.02
2018,1,24,13,45,0.0,113.5,7.75,14.3,113.5,88.41,69.24
2018,1,24,14,0,0.0,108.0,7.7,14.2,108.0,83.84,65.51
2018,1,24,14,15,31.0,112.5,7.35,14.1,126.0,106.11,84.47
2018,1,24,14,30,62.0,117.0,7.0,14.0,144.0,120.22,95.97
2018,1,24,14,45,72.0,120.5,6.7,13.9,149.5,127.35,101.38
2018,1,24,15,0,82.0,124.0,6.4,13.8,155.0,126.66,99.95
2018,1,24,15,15,51.0,98.5,6.4,13.8,117.0,88.97,68.55
2018,1,24,15,30,20.0,73.0,6.4,13.8,79.0,60.19,45.14
2018,1,24,15,45,10.0,51.0,6.1,13.5,54.0,40.11,28.43
2018,1,24,16,0,0.0,29.0,5.8,13.2,29.0,22.09,13.35
2018,1,24,16,15,0.0,23.5,5.9,12.8,23.5,17.88,10.32
2018,1,24,16,30,0.0,18.0,6.0,12.4,18.0,13.68,6.42
2018,1,24,16,45,15.5,12.0,6.05,12.0,13.0,9.75,2.66
2018,1,24,17,0,31.0,6.0,6.1,11.6,8.0,4.6,0.0
2018,1,24,17,15,31.0,4.0,5.65,11.25,4.5,3.15,0.0
2018,1,24,17,30,31.0,2.0,5.2,10.9,1.0,0.0,0.0
2018,1,24,17,45,15.5,1.0,4.7,10.55,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,39.0,8.0,3.6,10.8,9.0,0.0,0.0
2018,1,25,7,30,78.0,16.0,3.5,11.0,18.0,73.88,0.0
2018,1,25,7,45,200.5,29.0,3.45,11.2,49.0,249.36,141.4
2018,1,25,8,0,323.0,42.0,3.4,11.4,80.0,379.74,307.15
2018,1,25,8,15,421.5,50.0,3.4,11.55,121.5,488.94,404.67
2018,1,25,8,30,520.0,58.0,3.4,11.7,163.0,600.53,497.68
2018,1,25,8,45,591.0,61.0,3.45,11.85,206.5,682.49,564.0
2018,1,25,9,0,662.0,64.0,3.5,12.0,250.0,764.12,627.41
2018,1,25,9,15,703.0,67.0,3.55,12.15,291.5,816.04,666.19
2018,1,25,9,30,744.0,70.0,3.6,12.3,333.0,859.12,697.33
2018,1,25,9,45,643.5,74.0,3.7,12.45,318.0,774.98,633.26
2018,1,25,10,0,543.0,78.0,3.8,12.6,303.0,680.07,560.47
2018,1,25,10,15,419.5,104.5,3.9,12.75,286.0,575.69,478.67
2018,1,25,10,30,296.0,131.0,4.0,12.9,269.0,482.95,402.45
2018,1,25,10,45,556.0,110.5,4.15,13.05,386.5,719.08,589.68
2018,1,25,11,0,816.0,90.0,4.3,13.2,504.0,928.11,743.83
2018,1,25,11,15,844.0,87.5,4.4,13.25,528.0,934.93,747.07
2018,1,25,11,30,872.0,85.0,4.5,13.3,552.0,937.24,748.71
2018,1,25,11,45,854.0,91.5,4.65,13.35,555.5,904.23,725.11
2018,1,25,12,0,836.0,98.0,4.8,13.4,559.0,868.49,699.56
2018,1,25,12,15,834.0,98.5,4.85,13.45,560.0,837.19,676.51
2018,1,25,12,30,832.0,99.0,4.9,13.5,561.0,803.02,651.24
2018,1,25,12,45,844.0,95.0,5.0,13.5,559.5,772.02,628.66
2018,1,25,13,0,856.0,91.0,5.1,13.5,558.0,737.42,603.18
2018,1,25,13,15,848.5,90.5,5.15,13.5,544.0,689.8,565.21
2018,1,25,13,30,841.0,90.0,5.2,13.5,530.0,640.49,525.02
2018,1,25,13,45,826.0,90.0,5.25,13.5,508.0,585.88,479.64
2018,1,25,14,0,811.0,90.0,5.3,13.5,486.0,530.8,432.75
2018,1,25,14,15,677.5,105.5,5.3,13.45,424.0,434.54,352.16
2018,1,25,14,30,544.0,121.0,5.3,13.4,362.0,349.81,280.63
2018,1,25,14,45,405.0,123.0,5.3,13.35,295.0,260.15,205.61
2018,1,25,15,0,266.0,125.0,5.3,13.3,228.0,186.0,144.5
2018,1,25,15,15,425.0,103.5,5.3,13.3,248.0,190.27,139.86
2018,1,25,15,30,584.0,82.0,5.3,13.3,268.0,173.02,115.88
2018,1,25,15,45,584.0,72.5,5.0,13.0,236.5,124.33,75.81
2018,1,25,16,0,584.0,63.0,4.7,12.7,205.0,75.71,44.97
2018,1,25,16,15,512.5,56.5,4.55,12.5,163.0,46.18,35.6
2018,1,25,16,30,441.0,50.0,4.4,12.3,121.0,41.07,30.61
2018,1,25,16,45,325.0,41.0,4.2,12.05,84.0,33.74,23.24
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,24.18,9.24
2018,1,25,17,15,116.0,19.5,3.95,11.75,26.5,15.34,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.7,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.65,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,7,15,15.0,5.0,1.75,10.7,5.5,0.0,0.0
2018,1,26,7,30,30.0,10.0,1.8,10.9,11.0,31.44,0.0
2018,1,26,7,45,43.0,24.5,1.85,11.1,28.5,77.26,42.98
2018,1,26,8,0,56.0,39.0,1.9,11.3,46.0,110.12,86.85
2018,1,26,8,15,108.0,55.0,1.95,11.4,75.0,194.38,161.4
2018,1,26,8,30,160.0,71.0,2.0,11.5,104.0,263.14,221.83
2018,1,26,8,45,200.0,88.0,2.1,11.65,138.5,323.95,274.02
2018,1,26,9,0,240.0,105.0,2.2,11.8,173.0,385.21,325.22
2018,1,26,9,15,290.0,116.5,2.1,11.9,211.0,447.98,376.27
2018,1,26,9,30,340.0,128.0,2.0,12.0,249.0,511.16,426.02
2018,1,26,9,45,521.0,109.0,1.9,12.05,316.5,688.58,561.86
2018,1,26,10,0,702.0,90.0,1.8,12.1,384.0,855.36,680.37
2018,1,26,10,15,788.5,77.5,1.8,12.2,430.0,915.34,719.42
2018,1,26,10,30,875.0,65.0,1.8,12.3,476.0,966.11,752.48
2018,1,26,10,45,884.5,65.5,1.75,12.4,499.5,965.99,749.67
2018,1,26,11,0,894.0,66.0,1.7,12.5,523.0,962.14,745.05
2018,1,26,11,15,900.0,67.0,1.7,12.6,540.0,951.8,736.89
2018,1,26,11,30,906.0,68.0,1.7,12.7,557.0,937.69,726.38
2018,1,26,11,45,908.0,69.0,1.7,12.8,566.5,916.21,710.97
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,891.21,693.31
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.0,859.23,671.55
2018,1,26,12,30,907.0,71.0,1.8,13.0,578.0,824.19,647.57
2018,1,26,12,45,902.5,72.0,1.85,13.05,572.0,784.51,620.1
2018,1,26,13,0,898.0,73.0,1.9,13.1,566.0,742.31,590.56
2018,1,26,13,15,876.5,76.5,2.0,13.05,548.5,688.92,551.77
2018,1,26,13,30,855.0,80.0,2.1,13.0,531.0,639.68,513.66
2018,1,26,13,45,643.5,122.5,2.2,13.0,454.5,514.17,414.94
2018,1,26,14,0,432.0,165.0,2.3,13.0,378.0,396.11,320.54
2018,1,26,14,15,443.5,156.0,2.35,12.95,364.0,364.27,293.61
2018,1,26,14,30,455.0,147.0,2.4,12.9,350.0,330.58,263.79
2018,1,26,14,45,351.0,145.0,2.5,12.8,294.5,259.72,205.11
2018,1,26,15,0,247.0,143.0,2.6,12.7,239.0,195.25,152.31
2018,1,26,15,15,235.5,134.5,2.6,12.7,218.5,166.41,126.82
2018,1,26,15,30,224.0,126.0,2.6,12.7,198.0,138.82,102.89
2018,1,26,15,45,214.5,109.5,2.6,12.45,171.0,107.03,76.91
2018,1,26,16,0,205.0,93.0,2.6,12.2,144.0,76.86,55.3
2018,1,26,16,15,168.0,77.0,2.55,11.9,113.0,55.37,43.91
2018,1,26,16,30,131.0,61.0,2.5,11.6,82.0,44.26,33.59
2018,1,26,16,45,97.5,43.5,2.45,11.35,56.5,32.0,21.97
2018,1,26,17,0,64.0,26.0,2.4,11.1,31.0,19.5,7.43
2018,1,26,17,15,42.5,14.5,2.45,11.0,17.0,11.41,0.0
2018,1,26,17,30,21.0,3.0,2.5,10.9,3.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,2.55,10.8,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,39.5,6.0,1.55,10.6,7.5,0.0,0.0
2018,1,27,7,30,79.0,12.0,1.6,10.8,15.0,71.53,0.0
2018,1,27,7,45,102.5,28.5,1.6,11.05,37.5,151.59,94.15
2018,1,27,8,0,126.0,45.0,1.6,11.3,60.0,200.34,161.88
2018,1,27,8,15,175.0,60.0,1.7,11.5,90.5,262.95,219.2
2018,1,27,8,30,224.0,75.0,1.8,11.7,121.0,328.23,276.2
2018,1,27,8,45,265.0,88.5,1.85,11.85,155.5,385.29,324.69
2018,1,27,9,0,306.0,102.0,1.9,12.0,190.0,443.36,372.45
2018,1,27,9,15,480.5,91.5,2.0,12.25,253.0,622.41,513.49
2018,1,27,9,30,655.0,81.0,2.1,12.5,316.0,794.8,640.96
2018,1,27,9,45,742.5,71.0,2.15,12.8,363.5,864.01,688.15
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,926.03,730.06
2018,1,27,10,15,844.5,62.5,2.35,13.25,441.0,939.62,738.81
2018,1,27,10,30,859.0,64.0,2.5,13.4,471.0,949.7,745.59
2018,1,27,10,45,856.5,68.5,2.6,13.6,491.5,943.45,740.36
2018,1,27,11,0,854.0,73.0,2.7,13.8,512.0,933.58,732.84
2018,1,27,11,15,860.0,74.5,2.8,14.0,529.0,924.42,725.94
2018,1,27,11,30,866.0,76.0,2.9,14.2,546.0,911.61,716.56
2018,1,27,11,45,829.0,88.0,3.0,14.35,544.5,879.35,693.55
2018,1,27,12,0,792.0,100.0,3.1,14.5,543.0,834.12,661.22
2018,1,27,12,15,782.0,103.5,3.05,14.65,542.0,800.74,636.52
2018,1,27,12,30,772.0,107.0,3.0,14.8,541.0,765.04,610.02
2018,1,27,12,45,743.0,114.0,3.0,14.95,528.5,720.36,577.1
2018,1,27,13,0,714.0,121.0,3.0,15.1,516.0,671.09,538.94
2018,1,27,13,15,779.5,99.5,3.0,15.2,521.5,654.0,525.83
2018,1,27,13,30,845.0,78.0,3.0,15.3,527.0,627.31,504.46
2018,1,27,13,45,852.5,73.0,3.05,15.35,511.0,581.58,467.17
2018,1,27,14,0,860.0,68.0,3.1,15.4,495.0,533.2,426.68
2018,1,27,14,15,787.0,81.5,3.1,15.4,455.5,464.54,369.14
2018,1,27,14,30,714.0,95.0,3.1,15.4,416.0,397.93,312.54
2018,1,27,14,45,580.0,112.0,3.15,15.4,360.0,318.72,246.57
2018,1,27,15,0,446.0,129.0,3.2,15.4,304.0,248.54,188.77
2018,1,27,15,15,439.0,116.0,3.2,15.4,274.0,204.0,148.97
2018,1,27,15,30,432.0,103.0,3.2,15.4,244.0,160.36,110.71
2018,1,27,15,45,417.5,90.0,3.0,15.05,211.0,116.91,75.84
2018,1,27,16,0,403.0,77.0,2.8,14.7,178.0,75.54,48.73
2018,1,27,16,15,371.0,64.5,2.8,14.35,143.5,48.47,37.42
2018,1,27,16,30,339.0,52.0,2.8,14.0,109.0,39.47,29.11
2018,1,27,16,45,285.0,40.0,2.8,13.65,77.5,30.5,20.57
2018,1,27,17,0,231.0,28.0,2.8,13.3,46.0,23.0,10.6
2018,1,27,17,15,142.0,17.5,2.95,13.2,26.0,13.77,0.0
2018,1,27,17,30,53.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,26.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.95,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.3,24.0,148.56,0.0
2018,1,28,7,45,302.5,27.5,5.0,10.6,57.5,332.92,221.88
2018,1,28,8,0,434.0,37.0,5.2,10.9,91.0,472.75,386.73
2018,1,28,8,15,535.0,42.5,5.2,11.2,136.0,581.82,484.17
2018,1,28,8,30,636.0,48.0,5.2,11.5,181.0,685.3,571.11
2018,1,28,8,45,687.5,51.5,5.2,11.8,225.0,752.82,626.17
2018,1,28,9,0,739.0,55.0,5.2,12.1,269.0,819.17,677.84
2018,1,28,9,15,773.5,57.5,5.15,12.4,310.5,866.12,712.39
2018,1,28,9,30,808.0,60.0,5.1,12.7,352.0,910.67,743.91
2018,1,28,9,45,834.5,60.5,5.05,13.05,389.5,930.12,755.69
2018,1,28,10,0,861.0,61.0,5.0,13.4,427.0,957.62,773.21
2018,1,28,10,15,876.5,63.0,4.9,13.75,458.5,972.96,781.08
2018,1,28,10,30,892.0,65.0,4.8,14.1,490.0,984.62,786.25
2018,1,28,10,45,904.0,66.0,4.7,14.4,515.5,987.6,785.33
2018,1,28,11,0,916.0,67.0,4.6,14.7,541.0,986.66,781.79
2018,1,28,11,15,924.0,67.5,4.45,15.0,559.0,977.23,771.89
2018,1,28,11,30,932.0,68.0,4.3,15.3,577.0,963.89,759.46
2018,1,28,11,45,936.0,68.0,4.2,15.6,587.0,942.34,742.2
2018,1,28,12,0,940.0,68.0,4.1,15.9,597.0,917.11,722.57
2018,1,28,12,15,940.5,68.5,4.05,16.1,599.5,885.89,699.33
2018,1,28,12,30,941.0,69.0,4.0,16.3,602.0,851.36,673.8
2018,1,28,12,45,939.0,68.5,3.95,16.5,596.0,810.55,643.71
2018,1,28,13,0,937.0,68.0,3.9,16.7,590.0,766.96,611.54
2018,1,28,13,15,931.5,68.0,3.85,16.85,576.5,718.94,575.37
2018,1,28,13,30,926.0,68.0,3.8,17.0,563.0,668.81,535.18
2018,1,28,13,45,917.0,68.0,3.75,17.1,542.5,614.75,491.14
2018,1,28,14,0,908.0,68.0,3.7,17.2,522.0,559.41,444.96
2018,1,28,14,15,896.5,66.5,3.7,17.2,494.5,500.33,394.84
2018,1,28,14,30,885.0,65.0,3.7,17.2,467.0,440.82,342.86
2018,1,28,14,45,862.0,63.0,3.65,17.2,430.5,376.52,285.83
2018,1,28,15,0,839.0,61.0,3.6,17.2,394.0,313.69,229.02
2018,1,28,15,15,808.5,58.5,3.6,17.2,353.5,248.98,170.95
2018,1,28,15,30,778.0,56.0,3.6,17.2,313.0,188.02,117.8
2018,1,28,15,45,732.5,53.0,3.25,16.6,269.0,128.28,71.58
2018,1,28,16,0,687.0,50.0,2.9,16.0,225.0,74.01,40.12
2018,1,28,16,15,606.0,46.5,2.9,15.65,179.0,42.36,31.87
2018,1,28,16,30,525.0,43.0,2.9,15.3,133.0,35.84,25.82
2018,1,28,16,45,399.5,36.0,2.95,14.95,92.5,29.75,19.89
2018,1,28,17,0,274.0,29.0,3.0,14.6,52.0,23.95,11.95
2018,1,28,17,15,168.5,18.5,3.05,14.4,29.5,14.56,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.2,7.0,6.29,0.0
2018,1,28,17,45,31.5,4.0,3.2,14.05,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,5.0,10.55,3.5,0.0,0.0
2018,1,29,7,30,0.0,7.0,5.1,10.7,7.0,5.51,0.0
2018,1,29,7,45,0.0,15.0,5.15,10.85,15.0,11.41,2.31
2018,1,29,8,0,0.0,23.0,5.2,11.0,23.0,17.53,8.95
2018,1,29,8,15,0.0,32.5,5.1,11.25,32.5,24.81,15.51
2018,1,29,8,30,0.0,42.0,5.0,11.5,42.0,32.11,22.01
2018,1,29,8,45,0.0,49.5,4.85,11.75,49.5,37.88,27.12
2018,1,29,9,0,0.0,57.0,4.7,12.0,57.0,43.66,32.14
2018,1,29,9,15,1.5,78.5,4.55,12.35,79.0,64.54,50.13
2018,1,29,9,30,3.0,100.0,4.4,12.7,101.0,86.48,68.81
2018,1,29,9,45,59.5,138.0,4.25,13.1,163.5,198.77,165.86
2018,1,29,10,0,116.0,176.0,4.1,13.5,226.0,322.6,268.89
2018,1,29,10,15,106.5,189.5,3.9,13.85,238.0,325.08,269.0
2018,1,29,10,30,97.0,203.0,3.7,14.2,250.0,304.55,251.09
2018,1,29,10,45,104.5,217.0,3.5,14.6,269.5,323.53,265.63
2018,1,29,11,0,112.0,231.0,3.3,15.0,289.0,341.86,279.34
2018,1,29,11,15,124.5,240.5,3.2,15.35,307.0,380.49,309.12
2018,1,29,11,30,137.0,250.0,3.1,15.7,325.0,395.8,320.35
2018,1,29,11,45,139.0,246.0,3.0,16.05,323.5,384.6,310.73
2018,1,29,12,0,141.0,242.0,2.9,16.4,322.0,373.32,301.2
2018,1,29,12,15,88.0,227.0,2.75,16.45,277.0,284.72,229.52
2018,1,29,12,30,35.0,212.0,2.6,16.5,232.0,220.39,176.44
2018,1,29,12,45,85.0,226.5,2.5,16.5,274.5,270.17,217.75
2018,1,29,13,0,135.0,241.0,2.4,16.5,317.0,330.42,266.0
2018,1,29,13,15,266.0,221.5,2.3,16.45,366.5,404.8,325.89
2018,1,29,13,30,397.0,202.0,2.2,16.4,416.0,464.81,372.42
2018,1,29,13,45,400.5,193.5,2.1,16.35,402.5,432.86,346.07
2018,1,29,14,0,404.0,185.0,2.0,16.3,389.0,399.8,318.85
2018,1,29,14,15,301.0,189.0,2.1,16.25,336.5,316.77,252.39
2018,1,29,14,30,198.0,193.0,2.2,16.2,284.0,247.83,196.92
2018,1,29,14,45,216.0,168.5,2.3,16.2,261.0,224.42,176.56
2018,1,29,15,0,234.0,144.0,2.4,16.2,238.0,192.25,148.2
2018,1,29,15,15,164.5,130.0,2.4,16.2,193.0,143.07,108.47
2018,1,29,15,30,95.0,116.0,2.4,16.2,148.0,107.09,80.73
2018,1,29,15,45,108.0,106.0,2.4,15.75,137.5,92.07,67.91
2018,1,29,16,0,121.0,96.0,2.4,15.3,127.0,75.25,55.33
2018,1,29,16,15,101.5,79.0,2.5,14.95,101.5,56.9,44.82
2018,1,29,16,30,82.0,62.0,2.6,14.6,76.0,45.19,34.13
2018,1,29,16,45,61.0,46.0,2.65,14.25,54.5,33.89,23.6
2018,1,29,17,0,40.0,30.0,2.7,13.9,33.0,22.43,11.46
2018,1,29,17,15,23.0,17.5,2.9,13.7,19.0,13.77,0.0
2018,1,29,17,30,6.0,5.0,3.1,13.5,5.0,3.93,0.0
2018,1,29,17,45,3.0,2.5,3.25,13.35,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,7,15,58.0,8.5,2.75,11.6,11.0,6.69,0.0
2018,1,30,7,30,116.0,17.0,2.9,11.9,22.0,104.57,0.0
2018,1,30,7,45,192.0,30.0,3.0,12.2,50.0,249.25,175.23
2018,1,30,8,0,268.0,43.0,3.1,12.5,78.0,335.72,274.84
2018,1,30,8,15,367.5,52.0,3.1,12.7,120.0,444.28,369.06
2018,1,30,8,30,467.0,61.0,3.1,12.9,162.0,556.7,461.89
2018,1,30,8,45,565.5,62.0,3.1,13.1,210.5,661.08,544.63
2018,1,30,9,0,664.0,63.0,3.1,13.3,259.0,766.11,624.37
2018,1,30,9,15,637.5,76.5,3.0,13.65,287.0,767.37,623.1
2018,1,30,9,30,611.0,90.0,2.9,14.0,315.0,764.34,618.79
2018,1,30,9,45,680.5,88.0,2.8,14.35,362.0,833.54,667.36
2018,1,30,10,0,750.0,86.0,2.7,14.7,409.0,892.86,706.69
2018,1,30,10,15,821.5,75.0,2.6,14.95,452.5,947.9,742.23
2018,1,30,10,30,893.0,64.0,2.5,15.2,496.0,985.87,765.11
2018,1,30,10,45,903.0,65.5,2.45,15.45,521.0,987.68,763.51
2018,1,30,11,0,913.0,67.0,2.4,15.7,546.0,985.57,759.76
2018,1,30,11,15,919.5,68.0,2.35,15.95,564.0,975.48,750.74
2018,1,30,11,30,926.0,69.0,2.3,16.2,582.0,961.5,739.34
2018,1,30,11,45,929.5,69.5,2.25,16.45,592.0,940.28,723.2
2018,1,30,12,0,933.0,70.0,2.2,16.7,602.0,915.38,704.75
2018,1,30,12,15,934.0,69.5,2.15,16.95,604.0,883.56,681.67
2018,1,30,12,30,935.0,69.0,2.1,17.2,606.0,848.43,656.42
2018,1,30,12,45,935.5,68.0,2.05,17.45,601.0,809.17,628.3
2018,1,30,13,0,936.0,67.0,2.0,17.7,596.0,766.94,598.04
2018,1,30,13,15,931.5,67.0,2.1,17.8,583.0,719.6,564.86
2018,1,30,13,30,927.0,67.0,2.2,17.9,570.0,670.04,527.26
2018,1,30,13,45,918.5,66.0,2.25,18.0,549.0,615.09,484.21
2018,1,30,14,0,910.0,65.0,2.3,18.1,528.0,558.84,438.81
2018,1,30,14,15,898.0,64.0,2.45,17.95,500.5,499.88,390.49
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,440.51,339.97
2018,1,30,14,45,868.0,61.5,2.8,17.65,438.5,378.34,285.68
2018,1,30,15,0,850.0,60.0,3.0,17.5,404.0,317.02,230.67
2018,1,30,15,15,825.0,58.0,3.0,17.5,365.0,253.16,173.29
2018,1,30,15,30,800.0,56.0,3.0,17.5,326.0,192.44,120.2
2018,1,30,15,45,708.5,59.0,2.95,16.85,275.0,131.1,74.8
2018,1,30,16,0,617.0,62.0,2.9,16.2,224.0,77.15,44.38
2018,1,30,16,15,470.5,60.0,2.85,15.75,170.0,48.27,37.11
2018,1,30,16,30,324.0,58.0,2.8,15.3,116.0,43.56,32.66
2018,1,30,16,45,244.5,45.5,2.7,14.85,82.0,34.2,23.9
2018,1,30,17,0,165.0,33.0,2.6,14.4,48.0,24.83,13.76
2018,1,30,17,15,98.5,20.0,2.6,14.25,27.5,15.1,0.0
2018,1,30,17,30,32.0,7.0,2.6,14.1,7.0,5.51,0.0
2018,1,30,17,45,16.0,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.75,14.5,7.87,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.1,29.0,191.07,0.0
2018,1,31,7,45,279.0,30.0,2.55,12.45,56.5,321.57,231.67
2018,1,31,8,0,335.0,40.0,2.5,12.8,84.0,391.16,318.36
2018,1,31,8,15,393.0,52.0,2.3,12.95,123.5,467.25,385.35
2018,1,31,8,30,451.0,64.0,2.1,13.1,163.0,545.53,449.62
2018,1,31,8,45,573.5,61.5,1.9,13.3,215.0,668.15,543.87
2018,1,31,9,0,696.0,59.0,1.7,13.5,267.0,784.44,627.59
2018,1,31,9,15,670.0,73.0,1.7,13.7,296.5,794.69,633.15
2018,1,31,9,30,644.0,87.0,1.7,13.9,326.0,793.58,631.04
2018,1,31,9,45,636.0,97.5,1.7,14.1,353.5,801.93,635.55
2018,1,31,10,0,628.0,108.0,1.7,14.3,381.0,807.0,637.45
2018,1,31,10,15,712.0,98.0,1.85,14.6,428.5,875.54,685.61
2018,1,31,10,30,796.0,88.0,2.0,14.9,476.0,933.67,725.03
2018,1,31,10,45,854.5,77.5,2.1,15.15,513.0,968.42,747.62
2018,1,31,11,0,913.0,67.0,2.2,15.4,550.0,986.46,758.99
2018,1,31,11,15,918.5,68.0,2.25,15.65,567.0,975.43,750.24
2018,1,31,11,30,924.0,69.0,2.3,15.9,584.0,960.55,739.32
2018,1,31,11,45,927.5,69.0,2.35,16.1,594.0,938.77,723.93
2018,1,31,12,0,931.0,69.0,2.4,16.3,604.0,913.33,706.15
2018,1,31,12,15,930.0,70.0,2.45,16.5,606.0,881.68,684.09
2018,1,31,12,30,929.0,71.0,2.5,16.7,608.0,846.81,659.75
2018,1,31,12,45,877.0,86.0,2.55,16.9,589.0,785.06,616.09
2018,1,31,13,0,825.0,101.0,2.6,17.1,570.0,730.58,577.16
2018,1,31,13,15,761.5,113.0,2.65,17.25,538.5,660.84,523.97
2018,1,31,13,30,698.0,125.0,2.7,17.4,507.0,591.32,470.08
2018,1,31,13,45,719.0,113.5,2.7,17.55,494.0,552.06,438.63
2018,1,31,14,0,740.0,102.0,2.7,17.7,481.0,509.16,403.11
2018,1,31,14,15,748.0,94.0,2.7,17.7,459.5,460.08,361.75
2018,1,31,14,30,756.0,86.0,2.7,17.7,438.0,409.5,317.77
2018,1,31,14,45,736.0,82.0,2.7,17.75,404.5,350.47,266.12
2018,1,31,15,0,716.0,78.0,2.7,17.8,371.0,292.88,214.74
2018,1,31,15,15,728.0,68.5,2.7,17.8,341.5,239.77,165.75
2018,1,31,15,30,740.0,59.0,2.7,17.8,312.0,184.74,116.29
2018,1,31,15,45,695.0,56.0,2.55,17.25,269.0,127.14,71.91
2018,1,31,16,0,650.0,53.0,2.4,16.7,226.0,75.0,41.64
2018,1,31,16,15,541.5,53.0,2.4,16.25,179.0,43.43,32.8
2018,1,31,16,30,433.0,53.0,2.4,15.8,132.0,43.05,32.19
2018,1,31,16,45,313.5,43.0,2.45,15.4,91.5,32.86,22.76
2018,1,31,17,0,194.0,33.0,2.5,15.0,51.0,24.95,14.22
2018,1,31,17,15,124.5,21.0,2.5,14.8,30.0,15.9,0.0
2018,1,31,17,30,55.0,9.0,2.5,14.6,9.0,7.08,0.0
2018,1,31,17,45,27.5,4.5,2.55,14.4,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
