Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,15,249.5,207.5,5.9,14.15,332.5,509.71,422.12
2018,2,11,10,30,209.0,220.0,6.0,14.1,331.0,453.92,376.0
2018,2,11,10,45,137.5,230.0,6.05,14.05,304.5,387.89,319.91
2018,2,11,11,0,66.0,240.0,6.1,14.0,278.0,299.85,245.66
2018,2,11,11,15,40.5,227.0,5.9,13.9,250.5,255.23,208.13
2018,2,11,11,30,15.0,214.0,5.7,13.8,223.0,194.57,157.24
2018,2,11,11,45,21.0,222.5,5.5,13.7,235.5,206.35,167.1
2018,2,11,12,0,27.0,231.0,5.3,13.6,248.0,235.61,191.09
2018,2,11,12,15,114.5,254.5,5.6,13.55,326.0,350.56,287.12
2018,2,11,12,30,202.0,278.0,5.9,13.5,404.0,438.57,359.64
2018,2,11,12,45,198.5,282.0,6.15,13.45,405.0,427.13,350.1
2018,2,11,13,0,195.0,286.0,6.4,13.4,406.0,415.11,340.28
2018,2,11,13,15,128.5,251.5,6.85,13.3,330.0,321.86,263.97
2018,2,11,13,30,62.0,217.0,7.3,13.2,254.0,224.36,183.13
2018,2,11,13,45,33.0,166.0,7.7,13.1,185.5,156.99,126.99
2018,2,11,14,0,4.0,115.0,8.1,13.0,117.0,91.21,71.66
2018,2,11,14,15,65.5,147.0,8.2,12.95,180.5,150.49,121.71
2018,2,11,14,30,127.0,179.0,8.3,12.9,244.0,204.05,165.59
2018,2,11,14,45,138.5,170.5,8.35,12.9,237.0,190.48,153.11
2018,2,11,15,0,150.0,162.0,8.4,12.9,230.0,175.44,139.08
2018,2,11,15,15,290.0,133.5,8.4,12.9,250.5,177.01,133.99
2018,2,11,15,30,430.0,105.0,8.4,12.9,271.0,159.97,111.83
2018,2,11,15,45,361.5,108.5,8.3,12.75,237.0,122.26,83.69
2018,2,11,16,0,293.0,112.0,8.2,12.6,203.0,92.73,67.15
2018,2,11,16,15,365.0,88.0,8.05,12.45,182.5,64.16,52.05
2018,2,11,16,30,437.0,64.0,7.9,12.3,162.0,51.04,40.12
2018,2,11,16,45,437.5,53.0,7.75,12.15,131.5,43.13,32.69
2018,2,11,17,0,438.0,42.0,7.6,12.0,101.0,34.85,24.71
2018,2,11,17,15,294.0,31.0,7.55,11.9,63.5,25.65,14.2
2018,2,11,17,30,150.0,20.0,7.5,11.8,26.0,15.74,0.0
2018,2,11,17,45,75.0,10.0,7.45,11.75,13.0,7.87,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,78.0,16.5,5.15,10.5,22.0,71.55,0.0
2018,2,12,7,30,135.0,29.0,5.2,10.8,40.0,191.67,126.6
2018,2,12,7,45,262.0,41.5,5.25,11.1,80.5,319.16,263.77
2018,2,12,8,0,389.0,54.0,5.3,11.4,121.0,454.37,382.57
2018,2,12,8,15,432.0,63.0,5.2,11.6,158.5,517.13,437.52
2018,2,12,8,30,475.0,72.0,5.1,11.8,196.0,580.22,490.25
2018,2,12,8,45,522.5,81.5,5.0,11.95,241.5,648.21,544.67
2018,2,12,9,0,570.0,91.0,4.9,12.1,287.0,715.9,596.79
2018,2,12,9,15,716.5,75.0,4.75,12.25,353.0,840.4,690.2
2018,2,12,9,30,863.0,59.0,4.6,12.4,419.0,960.44,775.99
2018,2,12,9,45,876.5,62.5,4.45,12.55,457.0,983.68,788.59
2018,2,12,10,0,890.0,66.0,4.3,12.7,495.0,1003.34,799.0
2018,2,12,10,15,904.0,67.5,4.2,12.9,528.0,1016.99,805.53
2018,2,12,10,30,918.0,69.0,4.1,13.1,561.0,1026.76,809.61
2018,2,12,10,45,928.0,69.5,4.0,13.25,587.0,1027.17,807.36
2018,2,12,11,0,938.0,70.0,3.9,13.4,613.0,1023.52,802.5
2018,2,12,11,15,943.5,71.0,3.85,13.55,631.5,1012.0,792.68
2018,2,12,11,30,949.0,72.0,3.8,13.7,650.0,996.45,780.29
2018,2,12,11,45,952.0,72.5,3.75,13.85,660.5,973.95,763.22
2018,2,12,12,0,955.0,73.0,3.7,14.0,671.0,947.64,743.65
2018,2,12,12,15,955.0,73.5,3.7,14.1,673.5,915.0,720.15
2018,2,12,12,30,955.0,74.0,3.7,14.2,676.0,878.93,694.23
2018,2,12,12,45,951.5,74.5,3.65,14.3,670.0,836.84,663.64
2018,2,12,13,0,948.0,75.0,3.6,14.4,664.0,791.91,630.91
2018,2,12,13,15,943.5,75.0,3.6,14.45,650.5,743.14,595.01
2018,2,12,13,30,939.0,75.0,3.6,14.5,637.0,692.07,554.65
2018,2,12,13,45,931.5,74.0,3.55,14.55,615.5,636.12,509.4
2018,2,12,14,0,924.0,73.0,3.5,14.6,594.0,578.71,461.77
2018,2,12,14,15,912.5,72.0,3.5,14.65,565.5,518.13,410.39
2018,2,12,14,30,901.0,71.0,3.5,14.7,537.0,457.04,357.02
2018,2,12,14,45,885.5,69.5,3.5,14.7,502.0,393.78,300.52
2018,2,12,15,0,870.0,68.0,3.5,14.7,467.0,331.03,243.28
2018,2,12,15,15,848.0,65.5,3.5,14.7,426.5,264.62,183.12
2018,2,12,15,30,826.0,63.0,3.5,14.7,386.0,201.44,127.47
2018,2,12,15,45,792.5,60.5,3.4,14.55,341.0,139.23,78.89
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,81.02,45.95
2018,2,12,16,15,710.0,54.0,3.25,14.05,248.5,49.53,38.71
2018,2,12,16,30,661.0,50.0,3.2,13.7,201.0,45.78,35.28
2018,2,12,16,45,583.5,44.0,3.15,13.35,154.5,40.17,29.99
2018,2,12,17,0,506.0,38.0,3.1,13.0,108.0,31.9,22.16
2018,2,12,17,15,362.0,29.5,3.25,12.8,69.5,24.57,13.8
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,17.56,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.45,15.5,8.26,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.55,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.7,8.0,0.0,0.0
2018,2,13,7,15,218.0,19.5,3.75,8.95,34.0,179.09,0.0
2018,2,13,7,30,364.0,30.0,3.8,9.2,60.0,374.63,263.66
2018,2,13,7,45,471.0,37.5,3.85,9.5,103.5,490.53,402.54
2018,2,13,8,0,578.0,45.0,3.9,9.8,147.0,608.7,505.43
2018,2,13,8,15,641.5,50.0,3.75,10.2,194.5,680.75,565.47
2018,2,13,8,30,705.0,55.0,3.6,10.6,242.0,763.96,630.47
2018,2,13,8,45,745.0,59.0,3.5,11.05,289.0,823.61,674.32
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,881.72,714.99
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,925.27,743.01
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,966.08,768.06
2018,2,13,9,45,868.5,68.0,3.0,12.8,463.5,983.84,776.63
2018,2,13,10,0,892.0,69.0,2.9,13.2,503.0,1010.01,791.07
2018,2,13,10,15,905.5,70.0,2.7,13.5,535.5,1022.41,794.95
2018,2,13,10,30,919.0,71.0,2.5,13.8,568.0,1030.95,796.16
2018,2,13,10,45,928.0,72.5,2.35,14.05,594.0,1031.6,792.74
2018,2,13,11,0,937.0,74.0,2.2,14.3,620.0,1028.16,786.72
2018,2,13,11,15,943.0,75.0,2.0,14.5,639.0,1017.02,775.17
2018,2,13,11,30,949.0,76.0,1.8,14.7,658.0,1001.82,761.06
2018,2,13,11,45,952.0,76.5,1.6,14.85,668.5,979.2,742.26
2018,2,13,12,0,955.0,77.0,1.4,15.0,679.0,952.75,721.07
2018,2,13,12,15,956.0,77.0,1.3,15.2,681.5,920.25,697.39
2018,2,13,12,30,957.0,77.0,1.2,15.4,684.0,884.27,671.53
2018,2,13,12,45,956.0,76.5,1.05,15.6,678.5,842.82,641.28
2018,2,13,13,0,955.0,76.0,0.9,15.8,673.0,798.36,609.03
2018,2,13,13,15,950.5,75.5,0.85,15.9,659.5,748.65,574.34
2018,2,13,13,30,946.0,75.0,0.8,16.0,646.0,696.63,535.46
2018,2,13,13,45,938.5,74.5,0.7,16.1,624.5,640.77,492.22
2018,2,13,14,0,931.0,74.0,0.6,16.2,603.0,583.38,446.75
2018,2,13,14,15,919.5,72.5,0.6,16.2,574.0,521.84,398.02
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,459.79,347.09
2018,2,13,14,45,892.0,69.5,0.6,16.25,509.5,395.86,292.92
2018,2,13,15,0,876.0,68.0,0.6,16.3,474.0,332.5,237.73
2018,2,13,15,15,854.0,66.0,0.6,16.3,433.5,268.1,181.44
2018,2,13,15,30,832.0,64.0,0.6,16.3,393.0,202.82,125.92
2018,2,13,15,45,800.0,61.0,0.8,16.0,347.5,139.9,78.23
2018,2,13,16,0,768.0,58.0,1.0,15.7,302.0,80.81,45.52
2018,2,13,16,15,721.5,54.0,1.1,15.25,254.5,49.66,38.66
2018,2,13,16,30,675.0,50.0,1.2,14.8,207.0,45.91,35.28
2018,2,13,16,45,600.0,44.5,1.3,14.4,160.0,40.71,30.41
2018,2,13,17,0,525.0,39.0,1.4,14.0,113.0,32.8,22.94
2018,2,13,17,15,379.5,30.5,1.5,13.75,73.0,25.44,14.84
2018,2,13,17,30,234.0,22.0,1.6,13.5,33.0,18.41,0.0
2018,2,13,17,45,117.0,11.0,1.7,13.25,16.5,8.65,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.8,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.8,8.0,0.0,0.0
2018,2,14,7,15,208.0,20.5,1.05,11.0,35.0,172.42,0.0
2018,2,14,7,30,347.0,32.0,1.0,11.2,62.0,365.17,261.36
2018,2,14,7,45,451.5,39.5,0.9,11.35,104.5,476.61,381.59
2018,2,14,8,0,556.0,47.0,0.8,11.5,147.0,592.33,475.65
2018,2,14,8,15,617.5,52.5,0.95,11.8,194.0,671.39,538.72
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,743.79,594.13
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,802.89,636.98
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,860.43,677.15
2018,2,14,9,15,611.0,97.0,1.6,13.0,329.5,772.69,615.71
2018,2,14,9,30,462.0,129.0,1.9,13.3,326.0,657.72,532.53
2018,2,14,9,45,270.0,165.5,2.15,13.65,283.0,484.21,396.69
2018,2,14,10,0,78.0,202.0,2.4,14.0,240.0,285.34,233.27
2018,2,14,10,15,69.0,215.0,2.55,14.15,250.5,286.89,234.28
2018,2,14,10,30,60.0,228.0,2.7,14.3,261.0,288.25,234.41
2018,2,14,10,45,65.0,240.5,2.85,14.5,277.5,302.88,245.74
2018,2,14,11,0,70.0,253.0,3.0,14.7,294.0,317.08,256.65
2018,2,14,11,15,166.5,257.5,3.15,14.8,359.0,432.91,350.68
2018,2,14,11,30,263.0,262.0,3.3,14.9,424.0,543.85,437.74
2018,2,14,11,45,350.0,253.5,3.4,15.0,473.0,602.71,483.67
2018,2,14,12,0,437.0,245.0,3.5,15.1,522.0,676.24,539.53
2018,2,14,12,15,360.0,264.5,3.6,15.1,493.5,590.63,473.0
2018,2,14,12,30,283.0,284.0,3.7,15.1,465.0,528.39,423.81
2018,2,14,12,45,298.5,279.0,3.8,15.15,468.5,518.08,416.25
2018,2,14,13,0,314.0,274.0,3.9,15.2,472.0,505.66,406.64
2018,2,14,13,15,441.0,232.0,4.05,15.1,503.5,547.77,441.04
2018,2,14,13,30,568.0,190.0,4.2,15.0,535.0,563.32,453.94
2018,2,14,13,45,676.0,151.0,4.35,14.9,548.0,563.4,453.59
2018,2,14,14,0,784.0,112.0,4.5,14.8,561.0,543.03,436.04
2018,2,14,14,15,754.5,114.0,4.7,14.6,529.0,482.19,385.16
2018,2,14,14,30,725.0,116.0,4.9,14.4,497.0,422.59,333.98
2018,2,14,14,45,746.5,102.5,5.1,14.25,472.5,370.15,286.38
2018,2,14,15,0,768.0,89.0,5.3,14.1,448.0,316.69,236.28
2018,2,14,15,15,790.0,78.0,5.3,14.1,419.5,260.61,183.05
2018,2,14,15,30,812.0,67.0,5.3,14.1,391.0,201.28,128.54
2018,2,14,15,45,764.0,66.5,5.5,13.55,343.5,139.82,81.19
2018,2,14,16,0,716.0,66.0,5.7,13.0,296.0,84.23,50.57
2018,2,14,16,15,690.5,59.5,5.6,12.65,253.0,53.75,42.73
2018,2,14,16,30,665.0,53.0,5.5,12.3,210.0,48.31,37.76
2018,2,14,16,45,590.0,47.0,5.4,12.0,163.0,39.41,29.54
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,34.35,24.54
2018,2,14,17,15,370.5,32.0,5.3,11.5,75.5,26.63,16.25
2018,2,14,17,30,226.0,23.0,5.3,11.3,35.0,19.2,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.15,17.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.3,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,7.87,0.0
2018,2,15,7,15,265.5,20.5,5.6,9.75,40.0,215.72,0.0
2018,2,15,7,30,435.0,31.0,5.7,10.0,70.0,436.0,328.11
2018,2,15,7,45,539.5,36.5,5.85,10.25,115.5,535.2,443.33
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,653.41,547.26
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,732.81,614.27
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,812.52,677.89
2018,2,15,8,45,800.5,54.0,5.75,11.35,308.0,870.48,722.07
2018,2,15,9,0,839.0,57.0,5.7,11.6,356.0,915.84,754.86
2018,2,15,9,15,867.0,59.5,5.65,12.0,401.5,958.35,783.93
2018,2,15,9,30,895.0,62.0,5.6,12.4,447.0,998.2,810.18
2018,2,15,9,45,914.5,63.5,5.5,12.8,487.5,1024.91,825.81
2018,2,15,10,0,934.0,65.0,5.4,13.2,528.0,1048.06,838.64
2018,2,15,10,15,947.5,66.0,5.3,13.5,561.5,1060.57,844.0
2018,2,15,10,30,961.0,67.0,5.2,13.8,595.0,1069.02,846.56
2018,2,15,10,45,970.5,67.5,5.1,14.1,621.5,1068.58,842.92
2018,2,15,11,0,980.0,68.0,5.0,14.4,648.0,1063.89,836.52
2018,2,15,11,15,986.0,68.5,4.9,14.6,667.0,1051.48,825.22
2018,2,15,11,30,992.0,69.0,4.8,14.8,686.0,1034.85,811.21
2018,2,15,11,45,996.0,68.5,4.7,15.0,697.0,1010.94,792.3
2018,2,15,12,0,1000.0,68.0,4.6,15.2,708.0,983.01,770.79
2018,2,15,12,15,1004.0,68.5,4.55,15.3,713.0,952.31,748.21
2018,2,15,12,30,1008.0,69.0,4.5,15.4,718.0,917.71,722.93
2018,2,15,12,45,1005.5,69.0,4.5,15.5,711.5,873.66,691.22
2018,2,15,13,0,1003.0,69.0,4.5,15.6,705.0,826.54,657.16
2018,2,15,13,15,996.0,69.0,4.45,15.65,689.5,773.43,618.14
2018,2,15,13,30,989.0,69.0,4.4,15.7,674.0,718.1,574.24
2018,2,15,13,45,981.5,68.5,4.4,15.8,652.0,660.0,527.29
2018,2,15,14,0,974.0,68.0,4.4,15.9,630.0,600.28,477.75
2018,2,15,14,15,964.0,66.5,4.35,15.85,600.5,537.02,424.08
2018,2,15,14,30,954.0,65.0,4.3,15.8,571.0,473.01,368.14
2018,2,15,14,45,939.5,63.5,4.25,15.8,535.0,406.88,308.94
2018,2,15,15,0,925.0,62.0,4.2,15.8,499.0,341.09,248.83
2018,2,15,15,15,904.5,60.5,4.2,15.8,457.5,274.46,188.17
2018,2,15,15,30,884.0,59.0,4.2,15.8,416.0,209.45,130.96
2018,2,15,15,45,852.5,57.0,3.9,15.45,369.0,144.66,80.85
2018,2,15,16,0,821.0,55.0,3.6,15.1,322.0,79.39,44.02
2018,2,15,16,15,775.5,51.5,3.5,14.65,272.5,48.31,37.56
2018,2,15,16,30,730.0,48.0,3.4,14.2,223.0,44.81,34.39
2018,2,15,16,45,659.0,43.0,3.3,13.7,174.5,39.89,29.81
2018,2,15,17,0,588.0,38.0,3.2,13.2,126.0,35.11,25.13
2018,2,15,17,15,433.5,31.0,3.2,13.0,82.5,26.01,15.91
2018,2,15,17,30,279.0,24.0,3.2,12.8,39.0,20.14,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.6,19.5,9.44,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.65,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.5,11.3,10.0,70.47,0.0
2018,2,16,7,15,244.0,20.5,1.6,11.55,39.5,236.22,0.0
2018,2,16,7,30,400.0,31.0,1.7,11.8,69.0,408.59,307.46
2018,2,16,7,45,501.0,37.5,1.75,12.05,113.5,515.7,416.3
2018,2,16,8,0,602.0,44.0,1.8,12.3,158.0,619.4,502.72
2018,2,16,8,15,662.0,49.0,1.9,12.6,206.5,699.28,566.51
2018,2,16,8,30,722.0,54.0,2.0,12.9,255.0,779.64,627.44
2018,2,16,8,45,759.5,58.0,2.05,13.2,302.0,837.24,668.67
2018,2,16,9,0,797.0,62.0,2.1,13.5,349.0,893.25,707.25
2018,2,16,9,15,824.0,64.0,2.1,13.8,392.5,934.01,733.31
2018,2,16,9,30,851.0,66.0,2.1,14.1,436.0,960.14,748.65
2018,2,16,9,45,870.5,67.5,2.1,14.35,475.0,986.41,764.07
2018,2,16,10,0,890.0,69.0,2.1,14.6,514.0,1009.3,777.0
2018,2,16,10,15,903.0,70.0,2.1,14.85,546.5,1021.23,782.49
2018,2,16,10,30,916.0,71.0,2.1,15.1,579.0,1029.28,785.6
2018,2,16,10,45,924.5,72.5,2.15,15.3,605.0,1029.43,784.38
2018,2,16,11,0,933.0,74.0,2.2,15.5,631.0,1025.49,780.67
2018,2,16,11,15,938.5,75.0,2.2,15.65,649.5,1013.85,771.55
2018,2,16,11,30,944.0,76.0,2.2,15.8,668.0,998.18,759.97
2018,2,16,11,45,946.5,77.0,2.15,15.95,678.5,975.69,743.42
2018,2,16,12,0,949.0,78.0,2.1,16.1,689.0,949.39,724.49
2018,2,16,12,15,951.5,78.0,2.15,16.2,692.5,918.21,703.58
2018,2,16,12,30,954.0,78.0,2.2,16.3,696.0,883.45,680.16
2018,2,16,12,45,953.5,77.5,2.2,16.4,691.0,842.32,651.73
2018,2,16,13,0,953.0,77.0,2.2,16.5,686.0,798.13,621.03
2018,2,16,13,15,949.0,76.0,2.25,16.55,672.0,748.12,585.89
2018,2,16,13,30,945.0,75.0,2.3,16.6,658.0,695.77,546.27
2018,2,16,13,45,937.5,75.0,2.4,16.65,637.0,640.26,503.28
2018,2,16,14,0,930.0,75.0,2.5,16.7,616.0,583.19,457.61
2018,2,16,14,15,919.5,73.5,2.55,16.65,587.0,521.96,407.13
2018,2,16,14,30,909.0,72.0,2.6,16.6,558.0,460.11,354.38
2018,2,16,14,45,893.5,70.5,2.65,16.6,522.5,396.09,298.25
2018,2,16,15,0,878.0,69.0,2.7,16.6,487.0,332.58,241.23
2018,2,16,15,15,857.0,66.5,2.7,16.6,446.0,267.68,183.02
2018,2,16,15,30,836.0,64.0,2.7,16.6,405.0,201.59,125.76
2018,2,16,15,45,806.0,61.5,2.75,16.25,360.0,138.92,77.72
2018,2,16,16,0,776.0,59.0,2.8,15.9,315.0,79.79,45.56
2018,2,16,16,15,732.5,55.0,2.75,15.45,267.0,50.6,39.47
2018,2,16,16,30,689.0,51.0,2.7,15.0,219.0,46.86,36.13
2018,2,16,16,45,617.5,46.0,2.65,14.55,171.5,42.1,31.69
2018,2,16,17,0,546.0,41.0,2.6,14.1,124.0,34.49,24.55
2018,2,16,17,15,400.0,32.0,2.7,13.85,81.0,26.67,16.61
2018,2,16,17,30,254.0,23.0,2.8,13.6,38.0,19.13,0.0
2018,2,16,17,45,127.0,11.5,2.85,13.35,19.0,9.05,0.0
2018,2,16,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,1.05,11.75,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,1.1,11.8,11.0,68.41,0.0
2018,2,17,7,15,236.0,22.5,1.2,12.0,41.5,233.31,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,401.31,306.08
2018,2,17,7,45,488.0,41.0,1.35,12.35,116.5,509.23,410.17
2018,2,17,8,0,588.0,48.0,1.4,12.5,161.0,621.8,502.18
2018,2,17,8,15,648.5,52.5,1.4,12.8,209.0,691.55,556.64
2018,2,17,8,30,709.0,57.0,1.4,13.1,257.0,771.7,615.68
2018,2,17,8,45,749.5,59.5,1.45,13.45,304.0,830.04,656.59
2018,2,17,9,0,790.0,62.0,1.5,13.8,351.0,886.77,694.89
2018,2,17,9,15,817.5,65.0,1.5,14.1,395.0,929.32,721.58
2018,2,17,9,30,845.0,68.0,1.5,14.4,439.0,969.13,745.8
2018,2,17,9,45,866.0,68.5,1.45,14.75,478.0,983.61,751.58
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,1006.64,763.28
2018,2,17,10,15,900.0,70.5,1.35,15.45,549.5,1019.24,767.85
2018,2,17,10,30,913.0,72.0,1.3,15.8,582.0,1027.94,770.04
2018,2,17,10,45,922.5,72.5,1.25,16.2,608.0,1027.79,766.48
2018,2,17,11,0,932.0,73.0,1.2,16.6,634.0,1023.58,760.59
2018,2,17,11,15,938.0,74.0,1.2,16.8,652.5,1012.44,751.99
2018,2,17,11,30,944.0,75.0,1.2,17.0,671.0,997.24,741.03
2018,2,17,11,45,947.0,75.5,1.2,17.25,681.5,974.6,725.3
2018,2,17,12,0,950.0,76.0,1.2,17.5,692.0,948.14,707.26
2018,2,17,12,15,951.5,76.0,1.3,17.55,695.0,916.05,687.7
2018,2,17,12,30,953.0,76.0,1.4,17.6,698.0,880.46,665.55
2018,2,17,12,45,952.0,75.5,1.5,17.65,692.5,838.95,639.06
2018,2,17,13,0,951.0,75.0,1.6,17.7,687.0,794.44,610.07
2018,2,17,13,15,947.0,74.0,1.75,17.6,673.0,744.5,577.07
2018,2,17,13,30,943.0,73.0,1.9,17.5,659.0,692.23,539.2
2018,2,17,13,45,935.5,72.5,2.0,17.4,637.5,636.29,496.78
2018,2,17,14,0,928.0,72.0,2.1,17.3,616.0,578.84,451.6
2018,2,17,14,15,916.5,71.0,2.25,17.1,587.0,517.73,402.2
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,456.09,350.36
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,392.67,295.17
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,329.65,238.82
2018,2,17,15,15,856.0,64.5,2.7,16.6,447.0,265.12,180.87
2018,2,17,15,30,836.0,62.0,2.7,16.6,406.0,202.25,126.23
2018,2,17,15,45,804.0,59.5,3.0,16.05,360.5,136.27,75.77
2018,2,17,16,0,772.0,57.0,3.3,15.5,315.0,77.2,43.95
2018,2,17,16,15,726.5,54.0,3.3,15.1,267.5,49.73,38.75
2018,2,17,16,30,681.0,51.0,3.3,14.7,220.0,46.78,36.1
2018,2,17,16,45,609.0,46.0,3.35,14.3,172.5,42.01,31.67
2018,2,17,17,0,537.0,41.0,3.4,13.9,125.0,34.41,24.54
2018,2,17,17,15,393.5,33.0,3.55,13.65,82.5,27.43,17.44
2018,2,17,17,30,250.0,25.0,3.7,13.4,40.0,20.81,1.33
2018,2,17,17,45,125.0,12.5,3.85,13.15,20.0,9.83,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,18,6,45,7.0,3.0,5.8,11.45,3.0,0.0,0.0
2018,2,18,7,0,14.0,6.0,6.0,11.6,6.0,14.68,0.0
2018,2,18,7,15,22.0,17.5,6.35,11.7,19.0,43.07,0.0
2018,2,18,7,30,30.0,29.0,6.7,11.8,32.0,67.82,49.45
2018,2,18,7,45,40.5,45.5,7.1,11.9,52.0,82.85,65.74
2018,2,18,8,0,51.0,62.0,7.5,12.0,72.0,110.49,90.87
2018,2,18,8,15,51.0,72.5,7.55,12.05,85.0,119.65,99.46
2018,2,18,8,30,51.0,83.0,7.6,12.1,98.0,129.42,108.15
2018,2,18,8,45,66.0,108.5,7.7,12.2,131.0,173.61,146.44
2018,2,18,9,0,81.0,134.0,7.8,12.3,164.0,217.78,184.17
2018,2,18,9,15,226.0,147.5,7.8,12.35,245.0,419.15,357.03
2018,2,18,9,30,371.0,161.0,7.8,12.4,326.0,605.65,511.55
2018,2,18,9,45,583.0,130.0,7.8,12.5,415.0,793.56,662.43
2018,2,18,10,0,795.0,99.0,7.8,12.6,504.0,964.18,792.4
2018,2,18,10,15,795.5,104.5,7.85,12.65,531.5,968.69,793.6
2018,2,18,10,30,796.0,110.0,7.9,12.7,559.0,969.46,792.75
2018,2,18,10,45,711.0,139.0,8.0,12.8,553.0,916.26,750.96
2018,2,18,11,0,626.0,168.0,8.1,12.9,547.0,851.02,699.92
2018,2,18,11,15,664.0,163.0,8.2,12.95,576.0,868.07,712.67
2018,2,18,11,30,702.0,158.0,8.3,13.0,605.0,880.48,721.69
2018,2,18,11,45,817.0,125.5,8.45,13.0,653.5,922.28,753.72
2018,2,18,12,0,932.0,93.0,8.6,13.0,702.0,951.47,776.03
2018,2,18,12,15,934.0,93.0,8.75,12.95,705.0,919.98,752.3
2018,2,18,12,30,936.0,93.0,8.9,12.9,708.0,885.0,726.04
2018,2,18,12,45,915.5,98.5,9.0,12.85,696.0,834.65,687.61
2018,2,18,13,0,895.0,104.0,9.1,12.8,684.0,790.15,653.55
2018,2,18,13,15,661.5,153.0,9.15,12.65,577.0,633.39,525.4
2018,2,18,13,30,428.0,202.0,9.2,12.5,470.0,482.35,399.83
2018,2,18,13,45,469.0,179.5,9.3,12.4,464.0,458.04,379.53
2018,2,18,14,0,510.0,157.0,9.4,12.3,458.0,428.82,354.06
2018,2,18,14,15,512.5,163.5,9.45,12.15,454.0,401.48,328.79
2018,2,18,14,30,515.0,170.0,9.5,12.0,450.0,372.24,301.22
2018,2,18,14,45,482.0,166.5,9.6,11.9,415.5,320.37,254.93
2018,2,18,15,0,449.0,163.0,9.7,11.8,381.0,271.83,211.36
2018,2,18,15,15,457.5,147.5,9.7,11.8,353.5,227.78,170.41
2018,2,18,15,30,466.0,132.0,9.7,11.8,326.0,182.75,129.68
2018,2,18,15,45,391.5,127.0,9.7,11.4,277.5,135.22,94.11
2018,2,18,16,0,317.0,122.0,9.7,11.0,229.0,97.87,72.41
2018,2,18,16,15,301.5,105.0,9.65,10.85,194.5,75.44,62.6
2018,2,18,16,30,286.0,88.0,9.6,10.7,160.0,63.39,51.65
2018,2,18,16,45,331.0,70.0,9.5,10.5,136.0,51.88,41.02
2018,2,18,17,0,376.0,52.0,9.4,10.3,112.0,42.28,31.91
2018,2,18,17,15,294.5,41.5,9.35,10.15,78.5,31.55,21.36
2018,2,18,17,30,213.0,31.0,9.3,10.0,45.0,23.43,5.06
2018,2,18,17,45,115.5,18.0,9.3,9.85,24.5,14.16,0.0
2018,2,18,18,0,18.0,5.0,9.3,9.7,4.0,0.0,0.0
2018,2,18,18,15,9.0,2.5,9.25,9.6,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.15,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,45,30.0,5.5,8.7,7.35,6.0,0.0,0.0
2018,2,19,7,0,60.0,11.0,8.7,7.4,12.0,51.35,0.0
2018,2,19,7,15,106.0,25.0,8.7,7.55,33.5,135.23,22.64
2018,2,19,7,30,152.0,39.0,8.7,7.7,55.0,202.51,163.92
2018,2,19,7,45,220.5,53.5,8.65,7.8,90.5,299.06,255.51
2018,2,19,8,0,289.0,68.0,8.6,7.9,126.0,382.58,332.16
2018,2,19,8,15,425.5,74.0,8.5,8.05,185.0,519.16,451.69
2018,2,19,8,30,562.0,80.0,8.4,8.2,244.0,672.24,580.52
2018,2,19,8,45,669.5,76.0,8.3,8.35,303.5,783.24,670.58
2018,2,19,9,0,777.0,72.0,8.2,8.5,363.0,887.9,752.76
2018,2,19,9,15,806.5,75.0,8.05,8.65,408.0,932.47,785.17
2018,2,19,9,30,836.0,78.0,7.9,8.8,453.0,974.22,814.82
2018,2,19,9,45,859.5,78.5,7.75,8.95,493.0,1003.45,834.26
2018,2,19,10,0,883.0,79.0,7.6,9.1,533.0,1016.6,841.2
2018,2,19,10,15,896.5,81.0,7.45,9.15,566.5,1030.11,848.8
2018,2,19,10,30,910.0,83.0,7.3,9.2,600.0,1039.68,853.48
2018,2,19,10,45,918.0,84.0,7.15,9.3,625.5,1038.39,849.94
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,1033.05,843.59
2018,2,19,11,15,931.0,85.5,6.95,9.45,668.5,1020.08,832.46
2018,2,19,11,30,936.0,86.0,6.9,9.5,686.0,1003.12,818.56
2018,2,19,11,45,939.5,86.5,6.85,9.55,697.0,980.8,800.83
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,954.64,780.38
2018,2,19,12,15,946.0,87.0,6.8,9.65,711.5,923.73,756.7
2018,2,19,12,30,949.0,87.0,6.8,9.7,715.0,889.2,730.31
2018,2,19,12,45,949.5,86.0,6.85,9.8,710.0,848.14,698.97
2018,2,19,13,0,950.0,85.0,6.9,9.9,705.0,803.97,665.12
2018,2,19,13,15,945.5,84.5,6.95,10.0,691.0,753.89,625.59
2018,2,19,13,30,941.0,84.0,7.0,10.1,677.0,701.51,581.84
2018,2,19,13,45,934.0,83.0,7.1,10.2,655.5,645.09,533.93
2018,2,19,14,0,927.0,82.0,7.2,10.3,634.0,587.12,483.5
2018,2,19,14,15,916.5,80.5,7.2,10.3,604.5,525.7,428.89
2018,2,19,14,30,906.0,79.0,7.2,10.3,575.0,463.66,372.3
2018,2,19,14,45,891.0,77.0,7.25,10.35,539.0,399.2,312.38
2018,2,19,15,0,876.0,75.0,7.3,10.4,503.0,335.22,251.93
2018,2,19,15,15,854.5,72.5,7.3,10.4,461.5,267.74,188.99
2018,2,19,15,30,833.0,70.0,7.3,10.4,420.0,203.68,131.39
2018,2,19,15,45,804.0,67.0,7.15,10.35,374.5,140.65,81.71
2018,2,19,16,0,775.0,64.0,7.0,10.3,329.0,81.09,49.14
2018,2,19,16,15,731.5,59.5,6.75,10.1,280.0,54.18,43.58
2018,2,19,16,30,688.0,55.0,6.5,9.9,231.0,50.14,39.87
2018,2,19,16,45,620.5,49.5,6.25,9.75,183.0,41.54,31.89
2018,2,19,17,0,553.0,44.0,6.0,9.6,135.0,36.89,27.29
2018,2,19,17,15,431.5,36.5,5.95,9.4,92.5,30.46,20.67
2018,2,19,17,30,310.0,29.0,5.9,9.2,50.0,24.36,7.72
2018,2,19,17,45,179.5,18.0,5.8,9.05,27.5,14.16,0.0
2018,2,19,18,0,49.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.5,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,86.32,0.0
2018,2,20,7,15,278.0,23.0,2.15,7.95,49.0,275.12,96.82
2018,2,20,7,30,448.0,34.0,2.1,8.2,84.0,450.42,361.03
2018,2,20,7,45,514.5,42.0,2.05,8.4,127.0,532.87,439.87
2018,2,20,8,0,581.0,50.0,2.0,8.6,170.0,618.62,512.02
2018,2,20,8,15,659.5,54.0,1.9,8.75,223.0,704.37,579.46
2018,2,20,8,30,738.0,58.0,1.8,8.9,276.0,801.05,650.99
2018,2,20,8,45,569.5,89.5,1.7,9.0,274.5,704.57,576.88
2018,2,20,9,0,401.0,121.0,1.6,9.1,273.0,580.03,480.76
2018,2,20,9,15,389.0,144.0,1.65,9.25,305.5,600.84,496.06
2018,2,20,9,30,377.0,167.0,1.7,9.4,338.0,593.86,489.17
2018,2,20,9,45,529.5,145.5,1.75,9.55,408.0,747.15,605.25
2018,2,20,10,0,682.0,124.0,1.8,9.7,478.0,888.12,704.38
2018,2,20,10,15,794.0,102.5,1.95,9.85,539.0,965.39,756.89
2018,2,20,10,30,906.0,81.0,2.1,10.0,600.0,1033.33,802.88
2018,2,20,10,45,914.5,82.5,2.3,10.1,626.0,1033.22,802.95
2018,2,20,11,0,923.0,84.0,2.5,10.2,652.0,1029.04,801.04
2018,2,20,11,15,928.5,85.0,2.6,10.25,670.5,1017.19,792.94
2018,2,20,11,30,934.0,86.0,2.7,10.3,689.0,1001.31,782.22
2018,2,20,11,45,935.5,86.5,2.8,10.35,698.5,977.14,765.78
2018,2,20,12,0,937.0,87.0,2.9,10.4,708.0,949.25,746.78
2018,2,20,12,15,938.0,86.5,3.1,10.4,710.0,916.19,724.96
2018,2,20,12,30,939.0,86.0,3.3,10.4,712.0,879.72,700.36
2018,2,20,12,45,939.0,85.5,3.45,10.4,707.0,839.16,672.15
2018,2,20,13,0,939.0,85.0,3.6,10.4,702.0,795.54,641.33
2018,2,20,13,15,934.5,84.5,3.8,10.35,688.0,745.9,605.01
2018,2,20,13,30,930.0,84.0,4.0,10.3,674.0,694.0,564.33
2018,2,20,13,45,923.0,82.5,4.15,10.3,652.0,637.6,518.73
2018,2,20,14,0,916.0,81.0,4.3,10.3,630.0,579.71,470.53
2018,2,20,14,15,785.5,111.0,4.4,10.25,566.5,491.59,396.94
2018,2,20,14,30,655.0,141.0,4.5,10.2,503.0,411.0,328.91
2018,2,20,14,45,399.0,177.0,4.65,10.1,393.5,297.35,236.58
2018,2,20,15,0,143.0,213.0,4.8,10.0,284.0,208.94,167.62
2018,2,20,15,15,151.5,194.5,4.8,10.0,264.0,183.48,145.12
2018,2,20,15,30,160.0,176.0,4.8,10.0,244.0,157.35,122.15
2018,2,20,15,45,134.5,155.0,4.9,9.8,208.0,125.36,96.9
2018,2,20,16,0,109.0,134.0,5.0,9.6,172.0,97.35,76.69
2018,2,20,16,15,87.0,116.0,4.9,9.45,143.5,80.91,67.85
2018,2,20,16,30,65.0,98.0,4.8,9.3,115.0,69.84,57.8
2018,2,20,16,45,46.5,77.5,4.7,9.15,88.5,55.92,44.97
2018,2,20,17,0,28.0,57.0,4.6,9.0,62.0,41.79,31.79
2018,2,20,17,15,41.0,39.0,4.5,8.9,43.5,29.06,19.64
2018,2,20,17,30,54.0,21.0,4.4,8.8,25.0,15.96,4.24
2018,2,20,17,45,52.0,14.0,4.35,8.7,15.0,11.02,0.0
2018,2,20,18,0,50.0,7.0,4.3,8.6,5.0,0.0,0.0
2018,2,20,18,15,25.0,3.5,4.2,8.55,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,86.63,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,246.13,116.13
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,387.56,314.0
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,493.93,410.25
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,604.77,503.05
2018,2,21,8,15,620.0,59.5,2.45,9.15,220.5,684.11,566.99
2018,2,21,8,30,681.0,65.0,2.5,9.2,269.0,764.53,628.92
2018,2,21,8,45,724.5,67.5,2.5,9.25,317.0,817.67,667.65
2018,2,21,9,0,768.0,70.0,2.5,9.3,365.0,877.2,709.84
2018,2,21,9,15,798.5,72.0,2.55,9.55,409.5,921.2,739.43
2018,2,21,9,30,829.0,74.0,2.6,9.8,454.0,962.48,766.59
2018,2,21,9,45,854.0,74.0,2.6,10.0,494.0,992.38,784.94
2018,2,21,10,0,879.0,74.0,2.6,10.2,534.0,1006.42,792.13
2018,2,21,10,15,893.0,75.5,2.4,10.45,567.5,1019.88,796.77
2018,2,21,10,30,907.0,77.0,2.2,10.7,601.0,1029.45,798.55
2018,2,21,10,45,915.5,78.5,2.05,10.9,627.0,1029.4,794.55
2018,2,21,11,0,924.0,80.0,1.9,11.1,653.0,1025.27,787.98
2018,2,21,11,15,929.5,81.0,1.55,11.25,671.5,1013.46,773.41
2018,2,21,11,30,935.0,82.0,1.2,11.4,690.0,997.6,755.76
2018,2,21,11,45,937.0,83.0,0.85,11.55,700.5,974.49,732.83
2018,2,21,12,0,939.0,84.0,0.5,11.7,711.0,947.59,707.13
2018,2,21,12,15,939.5,84.5,0.7,11.85,713.5,915.15,690.02
2018,2,21,12,30,940.0,85.0,0.9,12.0,716.0,879.27,669.94
2018,2,21,12,45,938.0,84.5,1.15,12.1,710.0,837.05,645.53
2018,2,21,13,0,936.0,84.0,1.4,12.2,704.0,791.95,617.88
2018,2,21,13,15,930.5,84.5,1.6,12.3,690.0,742.73,584.7
