Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,6.06,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,11.39,3.75
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,16.74,8.54
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,25.17,15.93
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,33.62,23.3
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,49.92,37.29
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,67.72,52.4
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,76.12,59.35
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,84.57,66.25
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,95.25,74.92
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,105.93,83.5
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,110.08,86.6
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,114.31,89.77
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,122.07,95.85
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,129.87,101.93
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,150.56,118.53
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,171.27,134.98
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,209.88,165.71
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,248.45,195.99
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,315.16,248.06
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,363.56,285.13
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,344.13,269.53
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,325.12,254.5
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,317.55,248.45
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,309.95,242.37
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,352.65,275.8
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,392.61,306.58
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,442.79,345.0
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,476.89,370.74
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,463.45,360.28
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,449.31,349.4
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,455.28,354.48
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,450.14,349.83
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,440.6,340.19
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,415.52,316.38
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,358.06,268.49
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,304.62,223.73
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,269.25,192.59
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,232.64,162.1
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,191.36,133.17
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,154.59,115.0
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,134.76,111.35
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,126.87,105.03
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,131.79,109.69
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,130.15,108.69
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,117.44,98.04
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,104.11,86.72
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,90.12,74.68
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,73.89,60.46
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,62.32,50.13
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,50.13,39.05
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,41.25,30.72
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,32.31,21.96
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,21.45,6.83
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,11.02,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,7.58,0.82
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,11.39,4.18
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,15.21,7.54
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,29.0,19.49
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,42.87,31.38
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,48.68,36.23
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,54.5,41.03
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,58.01,43.83
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,61.53,46.61
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,75.81,58.39
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,90.61,70.48
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,107.18,83.95
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,123.82,97.36
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,149.61,118.21
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,175.49,138.92
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,192.69,152.48
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,209.76,165.88
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,220.13,173.88
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,230.34,181.75
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,230.18,181.38
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,229.98,181.02
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,237.16,186.56
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,244.08,191.88
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,338.17,266.54
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,427.57,335.54
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,509.17,398.69
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,587.36,457.51
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,574.93,447.82
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,558.96,435.47
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,516.27,402.06
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,475.71,370.12
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,444.88,345.11
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,411.63,317.33
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,361.72,277.44
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,317.05,241.97
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,279.36,213.54
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,243.9,188.2
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,219.53,168.74
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,192.51,150.39
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,175.65,146.6
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,164.68,137.81
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,151.37,126.87
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,132.46,110.97
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,118.67,99.38
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,104.06,86.93
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,92.06,76.6
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,79.58,65.66
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,67.83,55.17
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,55.84,44.24
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,44.17,33.39
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,32.36,22.14
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,21.15,7.62
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,10.23,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.36,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,3.78,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,6.82,0.01
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,9.86,2.75
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,17.11,9.08
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,24.39,15.41
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,43.65,31.99
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,64.03,49.34
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,95.52,75.98
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,127.75,102.83
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,188.19,152.95
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,238.36,193.64
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,251.04,202.93
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,263.43,212.03
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,274.34,219.81
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,284.79,227.21
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,348.34,277.38
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,411.72,326.28
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,471.09,370.87
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,508.22,398.34
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,577.5,451.72
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,663.43,515.74
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,772.32,598.62
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,861.57,665.41
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,868.84,671.23
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,867.03,670.16
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,840.1,651.32
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,809.94,630.29
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,774.84,604.96
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,736.96,576.23
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,696.08,544.71
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,652.71,510.49
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,605.63,472.59
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,556.63,432.16
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,504.37,387.72
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,450.7,340.84
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,395.1,291.38
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,338.73,240.51
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,281.12,188.95
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,223.37,139.88
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,165.63,97.98
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,100.22,64.46
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,79.59,63.97
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,77.44,62.35
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,74.67,60.15
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,71.75,57.81
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,68.56,55.21
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,65.27,52.49
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,56.98,45.29
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,53.57,42.34
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,48.86,38.11
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,44.17,33.74
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,37.68,27.58
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,31.27,21.18
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,22.25,9.07
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,12.59,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,61.81,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,151.17,98.88
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,224.31,176.22
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,307.67,250.43
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,378.01,312.58
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,453.71,377.13
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,518.93,431.09
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,586.45,484.94
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,639.79,525.45
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,696.18,566.14
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,744.68,600.0
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,791.72,632.17
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,831.39,658.55
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,858.64,675.74
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,887.96,694.26
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,914.2,710.5
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,879.43,684.15
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,833.54,650.39
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,845.14,657.64
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,853.16,661.57
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,907.33,699.51
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,952.38,729.98
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,942.92,722.53
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,929.6,712.97
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,909.86,698.75
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,886.5,682.1
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,858.81,662.19
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,827.78,639.97
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,791.07,613.6
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,751.68,583.66
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,707.92,549.89
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,662.19,513.9
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,614.33,475.63
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,564.55,434.75
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,511.76,390.42
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,457.5,343.56
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,401.22,293.92
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,344.21,242.92
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,286.01,191.33
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,227.71,142.26
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,161.9,94.24
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,103.84,67.23
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,83.14,66.75
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,80.73,64.94
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,78.36,63.13
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,75.86,61.21
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,72.76,58.72
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,64.24,51.43
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,60.62,48.41
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,56.97,45.28
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,52.38,41.17
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,47.82,36.94
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,40.68,30.21
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.59,23.22
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.09,9.62
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,13.38,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,52.18,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,134.55,89.74
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,177.52,139.34
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,227.25,185.36
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,175.35,144.95
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,98.92,80.39
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,74.87,59.46
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,57.83,43.89
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,112.46,90.75
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,164.11,134.32
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,222.56,182.44
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,282.18,230.56
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,273.96,222.29
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,264.49,213.18
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,282.11,226.65
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,299.47,239.76
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,338.02,270.03
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,376.23,299.63
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,411.97,326.86
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,446.87,353.18
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,401.61,317.05
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,357.32,281.76
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,330.03,260.1
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,287.79,226.66
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,270.53,213.03
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,253.63,199.61
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,253.66,199.55
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,253.53,199.36
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,238.68,187.67
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,224.1,176.21
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,225.37,177.29
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,226.39,178.15
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,245.73,193.63
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,263.13,207.5
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,305.58,240.41
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,329.01,255.26
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,332.09,250.22
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,317.41,227.45
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,273.56,185.76
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,222.09,140.31
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,157.59,92.65
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,100.96,65.96
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,85.73,69.49
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,81.54,66.1
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,79.28,64.37
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,76.87,62.49
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,88.3,72.83
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,97.15,80.91
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,91.21,75.89
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,82.29,68.1
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,70.14,57.23
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,57.68,45.89
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,45.49,34.6
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,33.11,22.95
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,21.37,9.7
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,9.44,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,7.2,0.34
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,9.86,2.75
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,14.44,6.77
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,19.03,10.77
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,30.93,21.02
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,42.88,31.22
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,52.16,39.04
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,61.47,46.79
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,64.6,49.25
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,67.74,51.71
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,72.92,55.85
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,78.2,60.05
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,85.95,66.28
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,93.7,72.48
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,111.02,86.55
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,128.39,100.56
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,171.79,135.71
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,215.45,170.55
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,238.29,188.4
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,260.83,205.93
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,255.25,201.14
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,249.73,196.5
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,233.93,183.88
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,218.43,171.51
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,210.04,164.82
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,201.69,158.15
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,218.06,171.23
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,233.8,183.73
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,242.16,190.38
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,250.09,196.72
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,257.41,202.59
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,261.21,205.65
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,272.0,214.12
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,280.23,220.33
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,257.04,202.07
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,235.13,184.88
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,181.29,142.46
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,134.81,105.81
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,116.79,84.83
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,88.2,62.9
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,78.92,63.57
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,81.56,66.13
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,79.96,64.99
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,78.24,63.74
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,77.2,63.06
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,75.9,62.15
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,76.96,63.28
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,80.85,66.87
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,70.15,57.31
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,60.21,48.22
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,47.05,36.06
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,33.85,23.69
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,21.64,10.37
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,9.44,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.36,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,13.9,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,27.38,14.89
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,51.59,37.4
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,85.7,67.55
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,95.73,77.14
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,106.47,86.96
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,82.7,66.25
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,61.25,47.08
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,64.99,50.14
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,68.84,53.23
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,74.43,57.77
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,80.06,62.3
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,82.8,64.37
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,85.59,66.48
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,88.81,68.95
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,92.06,71.44
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,105.65,82.53
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,119.26,93.56
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,134.16,105.6
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,149.01,117.54
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,152.17,119.93
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,155.27,122.3
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,156.99,123.52
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,158.65,124.71
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,200.98,158.83
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,242.82,192.2
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,256.31,202.75
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,269.31,212.92
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,264.85,209.32
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,260.34,205.72
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,260.24,205.65
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,259.88,205.37
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,246.23,194.54
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,232.89,183.97
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,232.27,183.53
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,231.31,182.81
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,221.07,174.72
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,210.92,166.72
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,192.21,151.95
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,174.16,137.72
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,160.14,126.73
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,146.55,116.17
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,144.37,120.23
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,142.56,119.12
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,132.47,110.82
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,128.95,108.2
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,112.83,94.48
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,93.35,77.62
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,59.76,47.98
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,18.27,10.83
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,12.92,6.01
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,7.58,1.16
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,11.04,4.18
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,14.22,6.73
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,12.2,3.61
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,10.23,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.11,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.57,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,4.54,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,7.58,0.13
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,13.68,5.8
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,19.8,11.25
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,31.71,21.64
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,43.66,32.02
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,48.68,36.33
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,53.7,40.56
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,53.32,40.11
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,52.95,39.65
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,66.54,51.04
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,80.88,62.95
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,90.29,70.61
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,99.7,78.24
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,127.05,100.89
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,154.65,123.54
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,257.68,208.14
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,349.8,282.04
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,399.8,321.47
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,448.91,359.83
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,548.87,439.16
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,644.63,513.34
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,697.48,554.21
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,760.92,602.23
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,759.49,600.63
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,754.78,596.8
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,749.95,592.66
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,741.58,585.75
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,712.43,563.22
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,681.31,538.95
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,633.8,501.41
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,587.33,464.32
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,521.61,412.11
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,463.97,366.04
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,417.68,328.83
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,379.55,298.02
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,329.73,258.26
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,285.27,223.14
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,246.85,192.36
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,211.28,164.27
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,190.79,148.82
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,180.29,143.1
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,156.29,130.99
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,141.41,118.58
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,132.68,111.38
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,125.67,105.64
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,119.07,100.21
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,108.38,91.11
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,94.7,79.21
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,78.69,65.07
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,67.84,55.36
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,56.59,45.1
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,46.48,35.65
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,35.56,25.29
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,24.51,13.31
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,14.16,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,7.08,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,9.56,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,57.76,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,112.99,79.43
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,182.45,144.33
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,254.99,208.38
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,288.64,239.36
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,321.97,268.64
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,323.91,270.64
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,335.51,279.41
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,365.94,303.04
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,394.62,324.5
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,440.02,359.12
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,485.63,392.96
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,512.74,411.75
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,538.12,429.09
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,586.17,464.79
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,634.18,499.79
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,598.49,469.99
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,538.52,422.78
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,561.68,439.81
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,583.56,455.3
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,654.33,508.16
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,702.94,544.27
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,627.19,485.78
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,536.38,416.16
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,483.12,375.72
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,417.5,325.34
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,433.32,337.85
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,447.27,348.56
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,448.73,349.93
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,455.08,355.0
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,419.72,328.0
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,392.02,306.77
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,371.52,291.26
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,351.52,275.96
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,308.73,242.72
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,269.03,211.81
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,238.6,188.02
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,216.23,170.62
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,198.37,156.66
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,181.13,143.21
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,171.31,135.62
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,161.47,128.26
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,158.05,132.06
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,155.2,130.23
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,143.07,120.21
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,138.63,116.83
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,124.14,104.58
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,113.98,96.02
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,97.85,82.02
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,84.21,70.03
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,71.95,59.09
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,59.33,47.61
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,47.43,36.58
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,35.36,25.22
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,23.79,13.08
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,12.23,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,6.29,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.48
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,11.01,3.84
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,13.68,6.18
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,22.87,14.11
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,32.09,22.01
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,39.42,28.2
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,46.77,34.35
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,53.76,40.14
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,60.76,45.89
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,65.85,50.0
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,70.94,54.09
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,78.2,59.97
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,85.53,65.87
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,101.92,79.26
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,118.38,92.6
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,132.02,103.59
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,145.61,114.49
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,154.95,121.88
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,164.19,129.18
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,168.81,132.76
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,173.3,136.25
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,175.61,137.98
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,177.79,139.64
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,190.21,149.49
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,202.31,159.06
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,210.9,165.86
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,219.14,172.4
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,224.37,176.53
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,229.29,180.45
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,230.15,181.15
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,230.75,181.67
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,256.34,201.79
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,274.98,215.61
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,281.05,218.2
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,272.18,207.7
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,252.31,192.38
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,230.49,176.81
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,210.73,162.66
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,202.0,159.31
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,175.92,146.8
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,163.7,136.88
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,153.33,128.49
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,142.35,119.48
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,124.84,104.7
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,111.91,93.76
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,96.98,80.9
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,81.22,67.11
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,69.57,56.77
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,56.75,45.18
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,46.28,35.48
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,35.75,25.54
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,24.65,13.99
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,13.57,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,7.08,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
