Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.57,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,6.45,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,11.4,3.28
2018,5,23,5,45,0.0,24.5,3.4,12.85,24.5,18.67,10.03
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,25.95,16.53
2018,5,23,6,15,0.0,45.5,3.4,12.95,45.5,34.79,24.31
2018,5,23,6,30,0.0,57.0,3.4,13.0,57.0,43.66,32.02
2018,5,23,6,45,24.0,96.5,3.4,13.1,106.0,100.74,81.32
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,157.44,129.51
2018,5,23,7,15,66.5,165.0,3.5,13.3,195.0,200.73,165.63
2018,5,23,7,30,85.0,194.0,3.6,13.4,235.0,245.02,202.01
2018,5,23,7,45,102.5,218.5,3.65,13.55,273.0,284.39,233.74
2018,5,23,8,0,120.0,243.0,3.7,13.7,311.0,342.24,279.67
2018,5,23,8,15,81.5,240.0,3.8,13.85,288.0,288.2,234.42
2018,5,23,8,30,43.0,237.0,3.9,14.0,265.0,250.78,202.48
2018,5,23,8,45,37.5,254.5,4.0,14.15,280.0,261.88,210.62
2018,5,23,9,0,32.0,272.0,4.1,14.3,295.0,272.49,218.23
2018,5,23,9,15,52.0,308.0,4.15,14.45,348.0,324.21,259.22
2018,5,23,9,30,72.0,344.0,4.2,14.6,401.0,375.66,299.29
2018,5,23,9,45,109.0,375.5,4.25,14.7,466.0,458.13,363.14
2018,5,23,10,0,146.0,407.0,4.3,14.8,531.0,518.86,409.32
2018,5,23,10,15,207.5,411.0,4.35,14.8,593.0,574.03,451.94
2018,5,23,10,30,269.0,415.0,4.4,14.8,655.0,645.24,505.6
2018,5,23,10,45,328.0,407.5,4.4,14.85,706.5,681.76,532.97
2018,5,23,11,0,387.0,400.0,4.4,14.9,758.0,715.01,557.77
2018,5,23,11,15,347.0,421.0,4.4,14.9,745.5,684.56,533.52
2018,5,23,11,30,307.0,442.0,4.4,14.9,733.0,653.33,509.03
2018,5,23,11,45,276.0,456.5,4.35,14.9,719.0,623.54,485.67
2018,5,23,12,0,245.0,471.0,4.3,14.9,705.0,593.57,462.16
2018,5,23,12,15,253.5,467.5,4.25,14.9,709.5,578.75,450.82
2018,5,23,12,30,262.0,464.0,4.2,14.9,714.0,562.38,438.13
2018,5,23,12,45,235.0,463.5,4.15,14.95,686.0,520.41,405.6
2018,5,23,13,0,208.0,463.0,4.1,15.0,658.0,484.81,377.84
2018,5,23,13,15,219.0,452.0,4.1,15.0,654.0,465.07,362.4
2018,5,23,13,30,230.0,441.0,4.1,15.0,650.0,444.04,345.55
2018,5,23,13,45,416.5,346.0,4.1,15.0,712.5,442.0,341.93
2018,5,23,14,0,603.0,251.0,4.1,15.0,775.0,422.63,321.86
2018,5,23,14,15,722.5,187.5,4.15,14.95,793.5,382.16,283.52
2018,5,23,14,30,842.0,124.0,4.2,14.9,812.0,335.63,237.86
2018,5,23,14,45,857.0,111.0,4.25,14.85,784.5,278.88,186.61
2018,5,23,15,0,872.0,98.0,4.3,14.8,757.0,219.44,135.63
2018,5,23,15,15,859.5,96.0,4.3,14.8,715.5,161.3,93.95
2018,5,23,15,30,847.0,94.0,4.3,14.8,674.0,104.08,68.26
2018,5,23,15,45,832.5,92.0,4.4,14.6,629.5,85.77,69.3
2018,5,23,16,0,818.0,90.0,4.5,14.4,585.0,75.74,60.84
2018,5,23,16,15,798.5,87.0,4.55,14.25,537.0,73.86,59.45
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,71.9,57.97
2018,5,23,16,45,752.5,81.0,4.6,13.95,439.0,69.73,56.29
2018,5,23,17,0,726.0,78.0,4.6,13.8,389.0,67.53,54.57
2018,5,23,17,15,688.0,73.5,4.6,13.6,337.5,59.11,47.28
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,55.74,44.41
2018,5,23,17,45,579.0,65.0,4.6,13.2,234.0,52.34,41.4
2018,5,23,18,0,508.0,61.0,4.6,13.0,182.0,49.14,38.41
2018,5,23,18,15,366.0,53.0,4.55,12.85,129.5,42.37,32.06
2018,5,23,18,30,224.0,45.0,4.5,12.7,77.0,33.74,23.84
2018,5,23,18,45,181.0,32.5,4.45,12.55,52.0,24.54,14.15
2018,5,23,19,0,138.0,20.0,4.4,12.4,27.0,15.2,0.0
2018,5,23,19,15,69.0,10.0,4.4,12.35,13.5,7.87,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,12.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,12.1,1.0,0.79,0.0
2018,5,24,5,15,0.0,4.5,2.5,12.15,4.5,3.4,0.0
2018,5,24,5,30,0.0,8.0,2.4,12.2,8.0,6.06,0.0
2018,5,24,5,45,0.0,12.5,2.3,12.3,12.5,9.48,2.34
2018,5,24,6,0,0.0,17.0,2.2,12.4,17.0,12.91,5.43
2018,5,24,6,15,0.0,29.0,2.15,12.45,29.0,22.09,13.45
2018,5,24,6,30,0.0,41.0,2.1,12.5,41.0,31.31,21.47
2018,5,24,6,45,0.0,60.5,2.1,12.6,60.5,46.35,34.41
2018,5,24,7,0,0.0,80.0,2.1,12.7,80.0,61.99,47.69
2018,5,24,7,15,0.5,96.0,2.1,12.85,96.0,75.59,59.08
2018,5,24,7,30,1.0,112.0,2.1,13.0,112.0,89.25,70.37
2018,5,24,7,45,3.5,132.0,2.15,13.1,133.5,108.03,85.9
2018,5,24,8,0,6.0,152.0,2.2,13.2,155.0,126.99,101.39
2018,5,24,8,15,6.0,165.5,2.25,13.4,169.0,138.19,110.21
2018,5,24,8,30,6.0,179.0,2.3,13.6,183.0,149.37,118.95
2018,5,24,8,45,6.5,187.0,2.35,13.75,191.5,156.17,124.1
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,162.99,129.27
2018,5,24,9,15,6.5,192.5,2.45,14.0,197.5,159.93,126.44
2018,5,24,9,30,6.0,190.0,2.5,14.1,195.0,156.99,123.76
2018,5,24,9,45,7.5,202.5,2.6,14.25,209.0,168.53,132.86
2018,5,24,10,0,9.0,215.0,2.7,14.4,223.0,180.0,141.82
2018,5,24,10,15,13.0,248.0,2.8,14.45,259.5,210.83,166.31
2018,5,24,10,30,17.0,281.0,2.9,14.5,296.0,241.42,190.35
2018,5,24,10,45,18.5,294.5,2.95,14.6,311.5,253.0,199.16
2018,5,24,11,0,20.0,308.0,3.0,14.7,327.0,264.29,207.77
2018,5,24,11,15,26.5,325.0,3.15,14.7,350.0,295.72,232.37
2018,5,24,11,30,33.0,342.0,3.3,14.7,373.0,312.37,245.32
2018,5,24,11,45,92.5,397.5,3.4,14.7,486.0,403.0,316.45
2018,5,24,12,0,152.0,453.0,3.5,14.7,599.0,497.86,388.69
2018,5,24,12,15,161.0,465.0,3.6,14.65,619.0,501.34,390.84
2018,5,24,12,30,170.0,477.0,3.7,14.6,639.0,502.8,391.84
2018,5,24,12,45,132.5,461.0,3.85,14.5,586.5,450.86,352.16
2018,5,24,13,0,95.0,445.0,4.0,14.4,534.0,399.86,313.07
2018,5,24,13,15,81.0,431.0,4.05,14.3,506.0,371.37,291.16
2018,5,24,13,30,67.0,417.0,4.1,14.2,478.0,344.46,270.35
2018,5,24,13,45,71.5,409.0,4.15,14.1,472.5,331.8,260.51
2018,5,24,14,0,76.0,401.0,4.2,14.0,467.0,318.57,250.02
2018,5,24,14,15,71.0,382.5,4.2,13.95,442.5,294.79,231.23
2018,5,24,14,30,66.0,364.0,4.2,13.9,418.0,271.92,213.16
2018,5,24,14,45,71.5,350.5,4.15,13.8,406.5,255.31,199.71
2018,5,24,15,0,77.0,337.0,4.1,13.7,395.0,238.08,185.91
2018,5,24,15,15,94.0,308.5,4.1,13.7,375.5,213.54,166.4
2018,5,24,15,30,111.0,280.0,4.1,13.7,356.0,178.32,140.3
2018,5,24,15,45,122.0,259.5,4.0,13.7,338.0,164.32,137.07
2018,5,24,16,0,133.0,239.0,3.9,13.7,320.0,154.13,128.74
2018,5,24,16,15,173.0,224.0,3.85,13.7,320.0,146.99,123.01
2018,5,24,16,30,213.0,209.0,3.8,13.7,320.0,139.37,116.83
2018,5,24,16,45,234.0,186.0,3.8,13.7,296.5,122.18,102.28
2018,5,24,17,0,255.0,163.0,3.8,13.7,273.0,109.84,91.82
2018,5,24,17,15,263.0,141.0,3.75,13.65,241.5,97.19,80.97
2018,5,24,17,30,271.0,119.0,3.7,13.6,210.0,83.95,69.43
2018,5,24,17,45,265.5,100.0,3.7,13.5,177.0,71.82,58.7
2018,5,24,18,0,260.0,81.0,3.7,13.4,144.0,59.27,47.38
2018,5,24,18,15,214.0,65.5,3.65,13.3,109.0,48.23,37.2
2018,5,24,18,30,168.0,50.0,3.6,13.2,74.0,37.05,26.72
2018,5,24,18,45,104.5,34.5,3.5,13.15,47.5,25.69,15.24
2018,5,24,19,0,41.0,19.0,3.4,13.1,21.0,14.41,0.0
2018,5,24,19,15,20.5,9.5,3.35,13.1,10.5,7.47,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.85,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,12.9,3.0,2.36,0.0
2018,5,25,5,15,0.0,9.5,3.15,13.0,9.5,7.21,0.0
2018,5,25,5,30,0.0,16.0,3.2,13.1,16.0,12.17,3.98
2018,5,25,5,45,0.0,26.0,3.25,13.15,26.0,19.82,11.01
2018,5,25,6,0,0.0,36.0,3.3,13.2,36.0,27.49,17.84
2018,5,25,6,15,0.0,55.0,3.25,13.35,55.0,42.49,30.87
2018,5,25,6,30,0.0,74.0,3.2,13.5,74.0,58.6,44.75
2018,5,25,6,45,16.5,98.0,3.2,13.6,104.5,89.84,71.69
2018,5,25,7,0,33.0,122.0,3.2,13.7,135.0,131.78,107.36
2018,5,25,7,15,18.0,122.0,3.25,13.8,129.0,111.32,89.46
2018,5,25,7,30,3.0,122.0,3.3,13.9,123.0,99.53,78.81
2018,5,25,7,45,1.5,107.5,3.3,14.05,108.0,85.23,66.49
2018,5,25,8,0,0.0,93.0,3.3,14.2,93.0,71.74,54.9
2018,5,25,8,15,0.5,109.0,3.3,14.4,109.5,85.24,65.96
2018,5,25,8,30,1.0,125.0,3.3,14.6,126.0,98.83,76.96
2018,5,25,8,45,2.0,148.5,3.3,14.75,150.0,119.19,93.47
2018,5,25,9,0,3.0,172.0,3.3,14.9,174.0,139.66,109.9
2018,5,25,9,15,14.5,225.0,3.3,15.05,236.5,195.11,154.79
2018,5,25,9,30,26.0,278.0,3.3,15.2,299.0,268.65,213.09
2018,5,25,9,45,27.5,294.5,3.35,15.3,317.5,283.76,224.34
2018,5,25,10,0,29.0,311.0,3.4,15.4,336.0,298.49,235.42
2018,5,25,10,15,19.0,262.5,3.45,15.45,279.0,228.49,179.83
2018,5,25,10,30,9.0,214.0,3.5,15.5,222.0,178.24,139.52
2018,5,25,10,45,9.5,217.5,3.55,15.55,226.0,181.09,141.73
2018,5,25,11,0,10.0,221.0,3.6,15.6,230.0,183.83,143.78
2018,5,25,11,15,14.5,267.0,3.7,15.6,280.5,224.43,175.96
2018,5,25,11,30,19.0,313.0,3.8,15.6,331.0,264.41,207.27
2018,5,25,11,45,58.5,366.5,3.85,15.65,422.5,349.28,273.95
2018,5,25,12,0,98.0,420.0,3.9,15.7,514.0,418.48,327.19
2018,5,25,12,15,177.0,440.5,3.95,15.7,610.0,493.17,384.64
2018,5,25,12,30,256.0,461.0,4.0,15.7,706.0,554.62,430.88
2018,5,25,12,45,271.0,453.5,4.0,15.7,710.5,538.41,418.09
2018,5,25,13,0,286.0,446.0,4.0,15.7,715.0,520.36,404.0
2018,5,25,13,15,205.0,417.0,4.0,15.7,608.0,431.82,336.09
2018,5,25,13,30,124.0,388.0,4.0,15.7,501.0,352.89,275.19
2018,5,25,13,45,68.5,325.0,4.0,15.75,387.0,272.49,212.8
2018,5,25,14,0,13.0,262.0,4.0,15.8,273.0,202.27,158.07
2018,5,25,14,15,12.0,248.0,3.95,15.75,258.0,189.85,148.45
2018,5,25,14,30,11.0,234.0,3.9,15.7,243.0,177.68,138.92
2018,5,25,14,45,9.5,220.0,3.85,15.7,227.5,165.66,129.5
2018,5,25,15,0,8.0,206.0,3.8,15.7,212.0,153.96,120.37
2018,5,25,15,15,6.5,195.0,3.8,15.7,199.5,144.58,113.16
2018,5,25,15,30,5.0,184.0,3.8,15.7,187.0,135.45,106.2
2018,5,25,15,45,12.0,192.5,3.6,15.55,200.0,140.17,115.59
2018,5,25,16,0,19.0,201.0,3.4,15.4,213.0,144.85,119.96
2018,5,25,16,15,95.0,199.5,3.4,15.35,250.0,132.24,109.55
2018,5,25,16,30,171.0,198.0,3.4,15.3,287.0,132.71,110.35
2018,5,25,16,45,262.5,174.5,3.35,15.2,295.5,116.32,96.57
2018,5,25,17,0,354.0,151.0,3.3,15.1,304.0,104.75,86.86
2018,5,25,17,15,319.0,135.0,3.3,14.95,259.5,94.58,78.25
2018,5,25,17,30,284.0,119.0,3.3,14.8,215.0,84.16,69.27
2018,5,25,17,45,241.5,102.5,3.3,14.7,174.5,73.09,59.54
2018,5,25,18,0,199.0,86.0,3.3,14.6,134.0,61.81,49.41
2018,5,25,18,15,159.5,68.5,3.35,14.45,101.5,49.74,38.37
2018,5,25,18,30,120.0,51.0,3.4,14.3,69.0,37.44,26.97
2018,5,25,18,45,73.0,34.5,3.45,14.15,44.0,25.78,15.41
2018,5,25,19,0,26.0,18.0,3.5,14.0,19.0,13.75,0.0
2018,5,25,19,15,13.0,9.0,3.55,13.9,9.5,7.08,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,3.0,4.75,13.1,3.0,0.0,0.0
2018,5,26,5,0,8.0,6.0,4.8,13.1,6.0,6.83,0.0
2018,5,26,5,15,42.0,20.5,4.9,13.15,24.5,36.41,0.0
2018,5,26,5,30,76.0,35.0,5.0,13.2,43.0,76.96,54.44
2018,5,26,5,45,119.0,51.5,5.05,13.3,71.5,116.88,91.47
2018,5,26,6,0,162.0,68.0,5.1,13.4,100.0,161.06,131.03
2018,5,26,6,15,236.5,82.5,5.1,13.45,144.5,223.81,186.19
2018,5,26,6,30,311.0,97.0,5.1,13.5,189.0,307.68,258.19
2018,5,26,6,45,264.5,119.0,5.05,13.6,207.5,301.71,253.44
2018,5,26,7,0,218.0,141.0,5.0,13.7,226.0,304.69,255.14
2018,5,26,7,15,137.0,164.5,4.9,13.75,220.5,264.28,219.79
2018,5,26,7,30,56.0,188.0,4.8,13.8,215.0,215.55,176.93
2018,5,26,7,45,37.0,190.5,4.75,13.85,209.0,201.96,164.69
2018,5,26,8,0,18.0,193.0,4.7,13.9,203.0,173.75,140.31
2018,5,26,8,15,17.0,207.5,4.6,13.95,217.5,185.06,149.12
2018,5,26,8,30,16.0,222.0,4.5,14.0,232.0,196.28,157.72
2018,5,26,8,45,20.5,245.0,4.4,14.05,259.0,219.94,176.56
2018,5,26,9,0,25.0,268.0,4.3,14.1,286.0,243.57,195.17
2018,5,26,9,15,22.0,272.0,4.2,14.15,288.5,243.23,194.21
2018,5,26,9,30,19.0,276.0,4.1,14.2,291.0,242.89,193.34
2018,5,26,9,45,20.5,291.5,3.95,14.3,308.5,256.72,203.89
2018,5,26,10,0,22.0,307.0,3.8,14.4,326.0,270.38,214.22
2018,5,26,10,15,21.5,311.5,3.75,14.5,330.5,272.48,215.41
2018,5,26,10,30,21.0,316.0,3.7,14.6,335.0,274.52,216.6
2018,5,26,10,45,19.0,308.0,3.6,14.65,325.5,264.6,208.43
2018,5,26,11,0,17.0,300.0,3.5,14.7,316.0,254.85,200.46
2018,5,26,11,15,18.0,310.5,3.55,14.75,327.5,263.01,206.74
2018,5,26,11,30,19.0,321.0,3.6,14.8,339.0,270.86,212.73
2018,5,26,11,45,25.0,348.5,3.65,14.85,372.5,307.07,240.94
2018,5,26,12,0,31.0,376.0,3.7,14.9,406.0,330.27,258.79
2018,5,26,12,15,54.0,410.5,3.85,14.95,462.5,370.01,289.77
2018,5,26,12,30,77.0,445.0,4.0,15.0,519.0,406.4,317.77
2018,5,26,12,45,112.5,455.5,4.1,15.1,562.0,432.91,338.12
2018,5,26,13,0,148.0,466.0,4.2,15.2,605.0,449.13,350.41
2018,5,26,13,15,166.0,458.0,4.35,15.25,611.5,438.28,341.93
2018,5,26,13,30,184.0,450.0,4.5,15.3,618.0,425.45,331.68
2018,5,26,13,45,174.0,438.0,4.65,15.35,593.5,395.07,307.71
2018,5,26,14,0,164.0,426.0,4.8,15.4,569.0,365.7,284.36
2018,5,26,14,15,151.0,409.5,4.95,15.35,537.5,333.67,258.97
2018,5,26,14,30,138.0,393.0,5.1,15.3,506.0,303.31,234.86
2018,5,26,14,45,118.0,369.5,5.25,15.3,463.0,269.23,208.21
2018,5,26,15,0,98.0,346.0,5.4,15.3,420.0,246.56,191.13
2018,5,26,15,15,83.0,321.0,5.4,15.3,381.5,218.93,170.53
2018,5,26,15,30,68.0,296.0,5.4,15.3,343.0,193.73,152.84
2018,5,26,15,45,123.0,273.0,5.6,15.05,351.0,170.94,142.24
2018,5,26,16,0,178.0,250.0,5.8,14.8,359.0,160.83,134.19
2018,5,26,16,15,241.5,226.0,5.85,14.65,360.5,142.8,119.17
2018,5,26,16,30,305.0,202.0,5.9,14.5,362.0,132.07,110.34
2018,5,26,16,45,312.0,180.0,5.9,14.35,329.5,120.41,100.62
2018,5,26,17,0,319.0,158.0,5.9,14.2,297.0,108.15,90.26
2018,5,26,17,15,386.5,129.5,5.85,14.05,276.5,89.93,74.49
2018,5,26,17,30,454.0,101.0,5.8,13.9,256.0,73.41,60.02
2018,5,26,17,45,448.5,89.0,5.75,13.75,220.5,65.73,53.24
2018,5,26,18,0,443.0,77.0,5.7,13.6,185.0,57.7,45.97
2018,5,26,18,15,362.5,66.0,5.55,13.55,141.0,49.41,38.23
2018,5,26,18,30,282.0,55.0,5.4,13.5,97.0,41.12,30.29
2018,5,26,18,45,185.0,39.0,5.25,13.4,62.5,29.22,18.43
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,17.21,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,9.05,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,12.5,4.0,2.05,12.6,4.0,0.0,0.0
2018,5,27,5,0,25.0,8.0,2.0,12.7,8.0,12.86,0.0
2018,5,27,5,15,101.5,21.5,2.0,12.9,31.0,67.13,4.62
2018,5,27,5,30,178.0,35.0,2.0,13.1,54.0,124.19,90.47
2018,5,27,5,45,182.5,42.5,2.0,13.35,70.5,142.9,112.31
2018,5,27,6,0,187.0,50.0,2.0,13.6,87.0,162.53,131.71
2018,5,27,6,15,93.5,68.5,1.9,13.8,87.0,119.64,97.05
2018,5,27,6,30,0.0,87.0,1.8,14.0,87.0,70.8,54.97
2018,5,27,6,45,20.5,116.5,1.7,14.2,124.5,110.09,88.6
2018,5,27,7,0,41.0,146.0,1.6,14.4,162.0,162.59,132.55
2018,5,27,7,15,135.5,166.5,1.65,14.65,230.0,264.98,217.89
2018,5,27,7,30,230.0,187.0,1.7,14.9,298.0,377.06,307.83
2018,5,27,7,45,357.0,185.0,1.7,15.15,379.0,480.4,388.9
2018,5,27,8,0,484.0,183.0,1.7,15.4,460.0,611.19,487.01
2018,5,27,8,15,423.5,208.0,1.8,15.6,465.0,598.36,474.06
2018,5,27,8,30,363.0,233.0,1.9,15.8,470.0,559.71,443.51
2018,5,27,8,45,286.0,270.0,2.0,15.95,464.5,534.94,422.27
2018,5,27,9,0,209.0,307.0,2.1,16.1,459.0,485.32,382.46
2018,5,27,9,15,294.0,309.0,2.2,16.3,535.5,584.22,457.26
2018,5,27,9,30,379.0,311.0,2.3,16.5,612.0,663.18,515.05
2018,5,27,9,45,385.5,328.0,2.4,16.7,645.0,702.42,541.24
2018,5,27,10,0,392.0,345.0,2.5,16.9,678.0,719.89,552.46
2018,5,27,10,15,367.0,369.5,2.6,17.05,689.0,696.54,534.53
2018,5,27,10,30,342.0,394.0,2.7,17.2,700.0,688.67,527.62
2018,5,27,10,45,309.5,413.0,2.75,17.3,694.5,667.07,510.64
2018,5,27,11,0,277.0,432.0,2.8,17.4,689.0,644.14,492.8
2018,5,27,11,15,258.5,437.5,2.9,17.5,680.0,620.32,475.02
2018,5,27,11,30,240.0,443.0,3.0,17.6,671.0,595.68,456.58
2018,5,27,11,45,313.5,414.0,3.1,17.7,714.0,615.23,472.42
2018,5,27,12,0,387.0,385.0,3.2,17.8,757.0,638.11,489.88
2018,5,27,12,15,398.5,383.0,3.3,17.8,765.0,622.05,477.9
2018,5,27,12,30,410.0,381.0,3.4,17.8,773.0,603.71,464.22
2018,5,27,12,45,429.0,371.5,3.55,17.85,778.5,582.65,448.44
2018,5,27,13,0,448.0,362.0,3.7,17.9,784.0,559.04,430.28
2018,5,27,13,15,534.5,311.0,3.75,17.85,805.5,541.79,416.69
2018,5,27,13,30,621.0,260.0,3.8,17.8,827.0,513.63,393.59
2018,5,27,13,45,753.5,184.5,3.9,17.8,855.0,484.14,367.46
2018,5,27,14,0,886.0,109.0,4.0,17.8,883.0,442.23,329.13
2018,5,27,14,15,880.0,107.5,4.0,17.75,854.0,387.68,280.89
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,332.37,231.47
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,275.81,181.66
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,219.3,134.61
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,162.05,94.09
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,105.74,68.98
2018,5,27,15,45,817.0,95.5,3.85,17.4,628.0,78.39,62.16
2018,5,27,16,0,803.0,93.0,3.7,17.2,584.0,77.17,61.38
2018,5,27,16,15,784.5,89.5,3.6,17.05,536.5,75.1,59.81
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,72.91,58.16
2018,5,27,16,45,740.0,82.5,3.4,16.7,439.5,70.47,56.28
2018,5,27,17,0,714.0,79.0,3.3,16.5,390.0,67.97,54.33
2018,5,27,17,15,677.5,74.5,3.2,16.3,339.5,59.57,47.15
2018,5,27,17,30,641.0,70.0,3.1,16.1,289.0,56.26,44.37
2018,5,27,17,45,590.0,64.5,2.95,15.85,240.5,52.03,40.68
2018,5,27,18,0,539.0,59.0,2.8,15.6,192.0,47.81,36.88
2018,5,27,18,15,463.0,52.0,2.65,15.4,147.5,42.24,31.69
2018,5,27,18,30,387.0,45.0,2.5,15.2,103.0,36.76,26.36
2018,5,27,18,45,270.0,33.5,2.4,15.05,67.0,27.39,16.96
2018,5,27,19,0,153.0,22.0,2.3,14.9,31.0,16.73,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.8,15.5,8.65,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.4,10.0,21.73,0.0
2018,5,28,5,15,170.0,22.5,1.5,13.6,38.0,90.2,13.26
2018,5,28,5,30,284.0,36.0,1.5,13.8,66.0,165.49,121.14
2018,5,28,5,45,377.5,44.5,1.5,14.0,107.0,232.52,182.99
2018,5,28,6,0,471.0,53.0,1.5,14.2,148.0,308.58,249.21
2018,5,28,6,15,533.5,59.0,1.45,14.5,195.0,373.89,305.13
2018,5,28,6,30,596.0,65.0,1.4,14.8,242.0,443.82,362.62
2018,5,28,6,45,640.0,69.5,1.35,15.1,292.0,504.51,410.58
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,567.09,458.01
2018,5,28,7,15,715.5,77.0,1.25,15.8,392.0,618.07,494.79
2018,5,28,7,30,747.0,80.0,1.2,16.2,442.0,671.49,530.89
2018,5,28,7,45,772.0,82.5,1.2,16.65,491.5,718.7,561.58
2018,5,28,8,0,797.0,85.0,1.2,17.1,541.0,764.58,590.63
2018,5,28,8,15,815.0,87.5,1.25,17.4,588.0,793.96,608.64
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,829.5,630.89
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,858.71,648.57
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,884.98,664.26
2018,5,28,9,15,872.0,95.5,1.45,18.5,760.0,903.69,675.16
2018,5,28,9,30,881.0,98.0,1.5,18.7,798.0,918.89,683.86
2018,5,28,9,45,886.0,101.0,1.55,18.9,830.0,927.25,688.19
2018,5,28,10,0,891.0,104.0,1.6,19.1,862.0,931.82,690.2
2018,5,28,10,15,896.5,105.5,1.7,19.25,888.5,931.52,689.95
2018,5,28,10,30,902.0,107.0,1.8,19.4,915.0,927.38,687.28
2018,5,28,10,45,906.0,108.0,1.9,19.55,935.0,917.58,680.95
2018,5,28,11,0,910.0,109.0,2.0,19.7,955.0,903.97,672.18
2018,5,28,11,15,912.0,110.0,2.1,19.8,968.0,884.91,659.92
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,862.27,645.24
2018,5,28,11,45,914.5,111.0,2.3,20.0,986.0,834.15,626.77
2018,5,28,12,0,915.0,111.0,2.4,20.1,991.0,802.87,606.01
2018,5,28,12,15,915.0,111.0,2.55,20.1,989.5,768.22,582.55
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,730.77,555.6
2018,5,28,12,45,914.0,110.5,2.8,20.15,979.0,689.63,524.88
2018,5,28,13,0,913.0,110.0,2.9,20.2,970.0,646.07,491.52
2018,5,28,13,15,909.0,109.5,3.0,20.15,953.0,598.54,454.4
2018,5,28,13,30,905.0,109.0,3.1,20.1,936.0,549.17,414.72
2018,5,28,13,45,884.5,117.0,3.25,20.05,908.0,496.41,371.36
2018,5,28,14,0,864.0,125.0,3.4,20.0,880.0,443.61,326.77
2018,5,28,14,15,827.0,138.5,3.45,19.95,841.0,386.85,278.47
2018,5,28,14,30,790.0,152.0,3.5,19.9,802.0,333.88,232.87
2018,5,28,14,45,823.5,128.0,3.55,19.85,779.5,275.57,181.31
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,220.06,133.92
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,163.11,94.01
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,107.07,69.32
2018,5,28,15,45,816.5,97.5,3.55,19.55,630.5,79.59,62.63
2018,5,28,16,0,801.0,95.0,3.5,19.3,586.0,78.38,61.88
2018,5,28,16,15,782.0,91.5,3.45,19.1,538.5,76.34,60.38
2018,5,28,16,30,763.0,88.0,3.4,18.9,491.0,74.19,58.79
2018,5,28,16,45,738.0,84.0,3.35,18.7,441.5,71.47,56.69
2018,5,28,17,0,713.0,80.0,3.3,18.5,392.0,68.67,54.49
2018,5,28,17,15,677.0,76.0,3.2,18.2,342.0,60.58,47.66
2018,5,28,17,30,641.0,72.0,3.1,17.9,292.0,57.67,45.28
2018,5,28,17,45,591.5,65.5,3.0,17.6,243.0,52.76,41.04
2018,5,28,18,0,542.0,59.0,2.9,17.3,194.0,47.82,36.63
2018,5,28,18,15,467.0,52.0,2.8,17.0,149.5,42.25,31.49
2018,5,28,18,30,392.0,45.0,2.7,16.7,105.0,36.76,26.21
2018,5,28,18,45,275.0,34.0,2.6,16.35,68.5,27.8,17.31
2018,5,28,19,0,158.0,23.0,2.5,16.0,32.0,17.48,0.0
2018,5,28,19,15,79.0,11.5,2.4,15.85,16.0,9.05,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,27.5,5.5,2.15,13.7,6.0,0.0,0.0
2018,5,29,5,0,55.0,11.0,2.3,13.8,12.0,22.98,0.0
2018,5,29,5,15,159.0,24.5,2.4,14.0,39.0,89.06,17.49
2018,5,29,5,30,263.0,38.0,2.5,14.2,66.0,158.73,116.52
2018,5,29,5,45,354.5,48.0,2.6,14.4,107.0,225.21,177.69
2018,5,29,6,0,446.0,58.0,2.7,14.6,148.0,300.75,243.94
2018,5,29,6,15,510.5,64.5,2.65,14.85,195.0,366.71,301.11
2018,5,29,6,30,575.0,71.0,2.6,15.1,242.0,437.41,360.23
2018,5,29,6,45,620.5,75.5,2.6,15.35,292.0,498.23,409.6
2018,5,29,7,0,666.0,80.0,2.6,15.6,342.0,561.04,458.81
2018,5,29,7,15,698.0,84.5,2.65,15.8,392.5,615.81,500.45
2018,5,29,7,30,730.0,89.0,2.7,16.0,443.0,667.66,538.27
2018,5,29,7,45,754.0,92.0,2.7,16.2,492.0,714.19,570.35
2018,5,29,8,0,778.0,95.0,2.7,16.4,541.0,759.32,600.8
2018,5,29,8,15,796.0,98.0,2.8,16.6,587.5,797.71,626.51
2018,5,29,8,30,814.0,101.0,2.9,16.8,634.0,833.76,650.36
2018,5,29,8,45,827.0,103.5,3.0,17.0,676.5,862.25,668.7
2018,5,29,9,0,840.0,106.0,3.1,17.2,719.0,876.84,677.3
2018,5,29,9,15,855.0,106.0,3.2,17.3,758.5,897.95,690.9
2018,5,29,9,30,870.0,106.0,3.3,17.4,798.0,915.78,702.22
2018,5,29,9,45,885.0,103.5,3.45,17.5,832.5,927.63,709.81
2018,5,29,10,0,900.0,101.0,3.6,17.6,867.0,935.89,715.06
2018,5,29,10,15,905.5,102.5,3.65,17.7,894.0,935.65,713.94
2018,5,29,10,30,911.0,104.0,3.7,17.8,921.0,931.53,710.33
2018,5,29,10,45,914.0,106.0,3.8,17.9,941.0,921.75,703.25
2018,5,29,11,0,917.0,108.0,3.9,18.0,961.0,908.12,693.63
2018,5,29,11,15,919.5,109.0,4.05,18.0,974.5,889.41,681.04
2018,5,29,11,30,922.0,110.0,4.2,18.0,988.0,867.08,665.91
2018,5,29,11,45,922.5,110.5,4.35,18.0,993.5,839.22,646.91
2018,5,29,12,0,923.0,111.0,4.5,18.0,999.0,808.15,625.81
2018,5,29,12,15,922.0,112.0,4.7,17.85,997.5,773.34,601.61
2018,5,29,12,30,921.0,113.0,4.9,17.7,996.0,735.73,573.79
2018,5,29,12,45,916.5,115.5,5.15,17.6,987.0,694.34,542.33
2018,5,29,13,0,912.0,118.0,5.4,17.5,978.0,650.7,508.15
2018,5,29,13,15,908.0,118.5,5.6,17.25,962.0,603.88,470.56
2018,5,29,13,30,904.0,119.0,5.8,17.0,946.0,555.2,430.27
2018,5,29,13,45,895.5,120.5,6.05,16.8,922.0,503.45,386.26
2018,5,29,14,0,887.0,122.0,6.3,16.6,898.0,450.67,340.09
2018,5,29,14,15,878.5,122.0,6.45,16.35,868.5,396.12,291.34
2018,5,29,14,30,870.0,122.0,6.6,16.1,839.0,341.04,241.54
2018,5,29,14,45,857.5,121.5,6.7,15.9,802.5,284.41,191.13
2018,5,29,15,0,845.0,121.0,6.8,15.7,766.0,221.81,138.72
2018,5,29,15,15,832.0,119.5,6.8,15.7,725.5,164.62,97.56
2018,5,29,15,30,819.0,118.0,6.8,15.7,685.0,108.54,71.87
2018,5,29,15,45,801.5,115.5,6.85,15.35,640.0,90.4,73.09
2018,5,29,16,0,784.0,113.0,6.9,15.0,595.0,89.58,72.72
2018,5,29,16,15,760.0,110.5,6.9,14.8,546.5,88.55,72.11
2018,5,29,16,30,736.0,108.0,6.9,14.6,498.0,80.66,65.49
2018,5,29,16,45,703.0,105.0,6.9,14.45,447.0,79.09,64.38
2018,5,29,17,0,670.0,102.0,6.9,14.3,396.0,77.54,63.27
2018,5,29,17,15,627.5,97.0,6.9,14.1,345.0,74.45,60.78
2018,5,29,17,30,585.0,92.0,6.9,13.9,294.0,71.37,58.21
2018,5,29,17,45,524.5,85.0,6.95,13.75,244.0,66.56,53.98
2018,5,29,18,0,464.0,78.0,7.0,13.6,194.0,58.61,46.8
2018,5,29,18,15,388.5,67.5,6.9,13.5,149.5,50.67,39.41
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,42.72,31.8
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,32.22,21.34
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,21.38,1.2
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,12.98,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,4.98,0.0
2018,5,30,5,15,0.5,12.0,7.5,12.55,12.0,9.28,0.0
2018,5,30,5,30,0.0,18.0,7.5,12.6,18.0,13.7,5.38
2018,5,30,5,45,0.0,26.5,7.55,12.7,26.5,20.2,11.38
2018,5,30,6,0,0.0,35.0,7.6,12.8,35.0,26.71,17.2
2018,5,30,6,15,0.0,44.0,7.55,12.85,44.0,33.63,23.31
2018,5,30,6,30,0.0,53.0,7.5,12.9,53.0,40.56,29.34
2018,5,30,6,45,16.5,88.0,7.45,13.0,94.5,86.46,69.04
2018,5,30,7,0,33.0,123.0,7.4,13.1,136.0,131.94,107.97
2018,5,30,7,15,66.5,162.0,7.4,13.15,193.0,195.38,161.98
2018,5,30,7,30,100.0,201.0,7.4,13.2,250.0,261.33,217.25
2018,5,30,7,45,74.0,209.0,7.35,13.25,247.5,249.3,205.87
2018,5,30,8,0,48.0,217.0,7.3,13.3,245.0,235.76,193.25
2018,5,30,8,15,52.0,241.0,7.3,13.35,273.5,262.26,214.5
2018,5,30,8,30,56.0,265.0,7.3,13.4,302.0,288.56,235.36
2018,5,30,8,45,62.0,285.0,7.3,13.5,328.5,312.29,254.02
2018,5,30,9,0,68.0,305.0,7.3,13.6,355.0,335.78,272.36
2018,5,30,9,15,136.5,337.0,7.3,13.75,443.5,447.51,362.63
2018,5,30,9,30,205.0,369.0,7.3,13.9,532.0,539.45,435.47
2018,5,30,9,45,303.5,360.0,7.3,14.1,613.0,637.6,512.76
2018,5,30,10,0,402.0,351.0,7.3,14.3,694.0,731.95,585.51
2018,5,30,10,15,405.5,361.0,7.25,14.4,716.0,737.76,588.32
2018,5,30,10,30,409.0,371.0,7.2,14.5,738.0,741.03,589.54
2018,5,30,10,45,383.5,392.0,7.2,14.65,742.0,711.62,565.63
2018,5,30,11,0,358.0,413.0,7.2,14.8,746.0,695.87,551.93
2018,5,30,11,15,363.5,416.5,7.25,14.8,759.0,689.52,546.72
2018,5,30,11,30,369.0,420.0,7.3,14.8,772.0,680.96,539.79
2018,5,30,11,45,390.5,415.0,7.35,14.8,789.5,675.83,535.85
2018,5,30,12,0,412.0,410.0,7.4,14.8,807.0,674.56,534.58
2018,5,30,12,15,573.5,321.0,7.5,14.75,872.0,700.3,557.04
2018,5,30,12,30,735.0,232.0,7.6,14.7,937.0,712.01,567.78
2018,5,30,12,45,743.0,226.5,7.7,14.65,933.5,675.76,538.55
2018,5,30,13,0,751.0,221.0,7.8,14.6,930.0,636.95,506.79
2018,5,30,13,15,748.5,218.5,7.8,14.55,914.5,591.95,469.23
2018,5,30,13,30,746.0,216.0,7.8,14.5,899.0,545.5,429.68
2018,5,30,13,45,804.0,178.0,7.85,14.45,897.0,501.66,390.94
2018,5,30,14,0,862.0,140.0,7.9,14.4,895.0,451.81,345.57
2018,5,30,14,15,855.0,138.0,7.9,14.35,865.5,397.74,296.27
2018,5,30,14,30,848.0,136.0,7.9,14.3,836.0,339.79,243.45
2018,5,30,14,45,838.5,134.0,7.9,14.3,801.0,282.86,192.12
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,226.17,143.86
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,169.2,102.53
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,113.46,76.5
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,96.14,78.45
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,88.6,72.18
2018,5,30,16,15,732.5,122.5,7.9,13.8,544.0,88.39,72.25
2018,5,30,16,30,704.0,121.0,7.9,13.7,495.0,88.23,72.39
2018,5,30,16,45,663.5,119.0,7.9,13.55,443.5,87.57,72.09
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,87.02,71.89
2018,5,30,17,15,573.5,110.5,7.85,13.25,339.0,83.21,68.76
2018,5,30,17,30,524.0,104.0,7.8,13.1,286.0,76.33,62.82
2018,5,30,17,45,410.0,95.0,7.75,12.9,223.5,69.16,56.49
2018,5,30,18,0,296.0,86.0,7.7,12.7,161.0,62.16,50.15
2018,5,30,18,15,223.0,70.5,7.6,12.6,119.5,51.7,40.49
2018,5,30,18,30,150.0,55.0,7.5,12.5,78.0,40.4,29.91
2018,5,30,18,45,95.0,39.0,7.35,12.45,52.0,28.84,18.69
2018,5,30,19,0,40.0,23.0,7.2,12.4,26.0,17.32,1.15
2018,5,30,19,15,20.5,13.0,7.15,12.4,14.5,10.23,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.45,0.0
2018,5,31,5,15,1.0,9.5,6.25,12.5,9.5,7.52,0.0
2018,5,31,5,30,0.0,14.0,6.3,12.6,14.0,10.63,2.93
2018,5,31,5,45,0.0,22.0,6.3,12.7,22.0,16.74,8.48
2018,5,31,6,0,0.0,30.0,6.3,12.8,30.0,22.87,13.93
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,29.77,20.0
2018,5,31,6,30,0.0,48.0,6.4,13.0,48.0,36.7,26.01
2018,5,31,6,45,3.0,78.5,6.45,13.05,79.5,63.15,48.76
2018,5,31,7,0,6.0,109.0,6.5,13.1,111.0,91.63,73.01
2018,5,31,7,15,85.0,148.5,6.5,13.2,189.5,208.06,172.99
2018,5,31,7,30,164.0,188.0,6.5,13.3,268.0,310.27,259.0
2018,5,31,7,45,309.5,191.0,6.5,13.35,361.5,446.95,372.93
2018,5,31,8,0,455.0,194.0,6.5,13.4,455.0,595.37,492.73
2018,5,31,8,15,538.5,184.0,6.5,13.55,518.5,666.34,548.32
2018,5,31,8,30,622.0,174.0,6.5,13.7,582.0,748.79,611.67
2018,5,31,8,45,705.0,154.5,6.5,13.85,646.5,812.7,659.16
2018,5,31,9,0,788.0,135.0,6.5,14.0,711.0,869.63,699.92
2018,5,31,9,15,813.0,132.0,6.6,14.15,753.5,896.32,718.16
2018,5,31,9,30,838.0,129.0,6.7,14.3,796.0,919.87,734.21
2018,5,31,9,45,849.5,129.5,6.75,14.4,830.0,918.21,731.58
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,925.87,736.11
2018,5,31,10,15,867.5,131.5,6.8,14.6,891.0,926.2,735.08
2018,5,31,10,30,874.0,133.0,6.8,14.7,918.0,922.76,731.44
2018,5,31,10,45,879.0,134.0,6.85,14.75,938.5,913.75,724.22
2018,5,31,11,0,884.0,135.0,6.9,14.8,959.0,901.0,714.37
2018,5,31,11,15,887.5,136.0,6.9,14.8,973.0,883.28,700.88
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,862.01,684.85
2018,5,31,11,45,892.5,137.5,6.95,14.85,993.0,835.31,664.91
2018,5,31,12,0,894.0,138.0,7.0,14.9,999.0,805.48,642.58
2018,5,31,12,15,892.0,138.5,6.95,14.9,996.5,770.12,614.32
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,732.21,583.71
2018,5,31,12,45,884.5,142.0,6.8,14.9,984.5,691.38,550.16
2018,5,31,13,0,879.0,145.0,6.7,14.9,975.0,648.51,514.41
2018,5,31,13,15,876.5,143.0,6.65,14.9,958.5,602.13,475.39
2018,5,31,13,30,874.0,141.0,6.6,14.9,942.0,553.92,433.98
2018,5,31,13,45,870.5,138.0,6.5,14.9,919.0,502.91,389.29
2018,5,31,14,0,867.0,135.0,6.4,14.9,896.0,450.51,342.43
2018,5,31,14,15,860.0,133.5,6.4,14.9,866.5,396.61,293.62
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,342.07,243.83
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,281.1,189.58
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,223.76,141.01
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,166.75,99.84
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,110.93,73.94
2018,5,31,15,45,793.5,118.5,6.3,14.7,640.0,91.98,74.62
2018,5,31,16,0,777.0,115.0,6.3,14.6,595.0,90.62,73.71
2018,5,31,16,15,754.5,111.5,6.3,14.45,546.5,89.01,72.58
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,80.49,65.4
2018,5,31,16,45,702.5,103.5,6.25,14.2,447.5,78.01,63.48
2018,5,31,17,0,673.0,99.0,6.2,14.1,397.0,75.46,61.47
2018,5,31,17,15,632.5,94.0,6.2,13.9,346.5,72.33,58.92
2018,5,31,17,30,592.0,89.0,6.2,13.7,296.0,69.18,56.3
2018,5,31,17,45,536.0,82.0,6.2,13.55,246.5,64.32,52.04
2018,5,31,18,0,480.0,75.0,6.2,13.4,197.0,59.46,47.62
2018,5,31,18,15,400.5,65.5,6.05,13.2,152.0,49.41,38.39
2018,5,31,18,30,321.0,56.0,5.9,13.0,107.0,42.09,31.38
2018,5,31,18,45,219.5,42.5,5.8,12.85,72.0,31.89,21.32
2018,5,31,19,0,118.0,29.0,5.7,12.7,37.0,21.47,4.06
2018,5,31,19,15,62.0,16.5,5.6,12.65,20.5,12.98,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,11.9,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.0,15.0,24.89,0.0
2018,6,1,5,15,151.0,27.5,3.5,12.15,41.5,89.79,27.82
2018,6,1,5,30,248.0,41.0,3.4,12.3,68.0,155.1,115.5
2018,6,1,5,45,343.0,50.5,3.35,12.45,109.0,218.71,174.12
2018,6,1,6,0,438.0,60.0,3.3,12.6,150.0,296.75,242.89
2018,6,1,6,15,501.5,67.0,3.15,12.8,197.0,362.12,300.11
2018,6,1,6,30,565.0,74.0,3.0,13.0,244.0,432.16,359.29
2018,6,1,6,45,609.5,79.5,2.85,13.15,294.0,492.93,409.03
2018,6,1,7,0,654.0,85.0,2.7,13.3,344.0,555.64,458.43
2018,6,1,7,15,687.0,89.0,2.6,13.55,394.0,609.99,499.56
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,664.45,539.27
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,709.05,569.39
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,755.64,600.26
2018,6,1,8,15,790.5,102.5,2.2,14.6,590.0,794.52,624.69
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,831.14,647.05
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,860.51,664.38
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,876.14,672.1
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,898.24,684.92
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,917.07,695.42
2018,6,1,9,45,889.5,105.0,2.0,16.4,839.5,929.84,701.87
2018,6,1,10,0,906.0,102.0,2.0,16.7,875.0,939.02,706.06
2018,6,1,10,15,912.0,102.5,2.1,16.9,901.5,938.31,705.14
2018,6,1,10,30,918.0,103.0,2.2,17.1,928.0,933.75,701.82
2018,6,1,10,45,922.0,104.5,2.3,17.35,948.5,924.46,695.28
2018,6,1,11,0,926.0,106.0,2.4,17.6,969.0,911.29,686.23
2018,6,1,11,15,928.5,106.0,2.55,17.9,982.0,891.71,673.16
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,868.52,657.59
2018,6,1,11,45,932.0,106.5,2.8,18.5,1000.5,841.07,638.64
2018,6,1,12,0,933.0,107.0,2.9,18.8,1006.0,810.34,617.36
2018,6,1,12,15,933.0,106.5,3.05,18.95,1004.5,775.0,592.63
2018,6,1,12,30,933.0,106.0,3.2,19.1,1003.0,736.82,564.36
2018,6,1,12,45,931.5,106.0,3.4,19.2,994.0,695.35,533.23
2018,6,1,13,0,930.0,106.0,3.6,19.3,985.0,651.44,499.33
2018,6,1,13,15,926.5,105.5,3.8,19.3,968.5,603.75,461.71
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,554.13,421.37
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,501.73,377.58
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,447.96,331.47
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,392.18,282.62
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,335.64,232.4
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,278.0,181.82
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,220.37,133.93
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,162.64,93.02
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,105.72,67.61
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,86.06,68.44
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,84.42,67.37
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,74.26,58.88
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,72.65,57.75
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,69.8,55.55
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,66.87,53.24
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,64.08,51.04
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,56.59,44.62
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,52.67,41.25
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,48.79,37.78
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,43.2,32.61
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,37.67,27.3
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,29.94,19.61
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,20.54,4.61
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,12.59,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
