Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,34.79,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,104.81,35.48
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,178.57,132.09
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,245.35,193.14
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,320.9,258.78
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,385.59,314.22
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,454.65,371.07
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,512.85,417.37
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,575.27,465.04
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,628.26,504.49
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,680.91,541.55
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,727.41,573.11
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,772.39,603.1
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,801.1,620.88
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,835.65,642.73
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,863.92,660.0
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,889.18,675.16
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,907.06,684.71
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,921.28,691.89
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,928.66,694.98
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,932.1,695.62
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,931.39,693.41
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,926.86,688.83
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,917.16,681.48
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,903.68,671.74
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,884.72,658.58
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,862.19,643.09
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,835.44,624.5
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,805.45,603.74
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,770.81,579.61
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,733.31,552.32
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,693.27,522.64
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,650.47,490.09
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,603.18,453.75
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,553.91,414.66
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,501.71,371.84
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,448.17,326.65
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,392.81,279.13
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,336.79,230.29
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,279.24,180.6
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,221.74,133.55
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,163.71,92.9
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,106.47,67.35
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,86.82,68.4
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,76.92,60.33
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,75.42,59.33
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,73.86,58.28
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,71.4,56.44
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,68.89,54.53
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,60.79,47.72
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,57.84,45.34
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,53.99,42.07
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,50.18,38.7
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,44.25,33.29
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,38.37,27.72
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,30.69,20.17
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,21.24,5.8
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,12.98,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,31.38,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,99.33,35.56
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,169.67,125.75
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,235.9,186.24
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,310.96,251.93
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,375.8,308.05
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,445.16,365.86
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,505.02,413.85
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,564.3,459.54
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,610.75,494.0
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,652.97,524.35
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,697.21,554.26
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,743.26,584.8
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,791.45,617.39
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,828.91,641.99
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,857.42,659.83
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,882.93,675.6
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,902.15,687.63
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,917.87,697.38
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,926.71,702.55
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,931.79,705.33
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,914.7,693.4
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,908.15,688.94
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,900.32,683.92
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,888.8,676.39
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,871.09,664.3
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,863.85,659.57
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,817.53,627.25
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,783.22,601.48
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,726.62,558.35
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,667.56,513.26
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,637.81,491.42
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,608.67,469.02
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,585.38,450.53
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,551.92,422.86
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,502.39,381.65
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,450.11,336.89
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,396.29,289.27
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,339.84,238.46
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,282.19,187.28
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,223.31,137.64
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,165.71,96.44
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,108.94,70.55
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,88.21,70.86
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,77.51,61.92
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,76.06,60.91
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,74.54,59.83
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,72.12,57.97
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,69.64,56.03
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,61.5,49.06
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,58.58,46.63
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,54.75,43.3
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,50.95,39.87
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,45.45,34.76
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,40.02,29.5
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,31.55,21.18
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,21.29,6.7
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,13.38,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,36.63,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,107.0,40.59
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,180.56,134.6
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,247.13,196.68
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,322.38,264.24
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,386.37,321.7
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,454.56,381.08
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,513.8,431.42
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,572.39,479.8
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,608.94,508.32
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,639.38,531.19
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,638.23,527.1
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,619.14,508.94
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,629.85,514.66
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,635.76,516.42
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,670.55,541.77
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,703.69,565.47
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,736.77,589.87
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,768.01,612.7
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,804.31,639.12
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,833.34,660.03
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,890.54,703.79
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,920.97,724.99
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,912.14,717.59
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,899.55,707.74
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,887.6,698.85
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,871.53,687.02
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,844.1,666.8
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,813.41,644.21
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,778.14,617.35
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,740.08,587.15
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,698.34,553.49
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,654.19,517.22
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,605.03,475.96
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,555.13,433.3
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,502.96,387.98
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,450.35,341.34
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,396.76,292.89
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,341.66,242.61
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,284.3,190.74
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,225.24,140.15
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,167.4,98.22
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,110.1,71.52
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,89.48,72.19
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,79.5,63.82
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,77.76,62.54
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,75.94,61.2
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,73.88,59.64
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,71.8,58.05
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,63.88,51.26
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,61.41,49.23
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,56.51,44.95
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,51.59,40.52
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,46.12,35.42
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,40.72,30.18
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,30.54,20.41
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,22.7,8.24
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,13.77,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,22.62,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,84.83,32.99
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,145.2,108.57
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,191.52,152.75
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,243.34,200.08
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,272.29,227.3
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,285.36,239.98
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,365.34,308.02
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,436.97,367.93
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,476.04,399.08
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,513.6,428.3
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,521.0,431.57
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,504.88,416.27
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,553.55,454.01
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,621.67,505.61
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,587.72,475.99
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,568.62,457.86
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,562.04,450.41
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,533.33,426.23
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,563.2,448.68
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,610.57,483.75
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,662.2,523.56
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,711.51,561.01
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,762.11,599.38
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,793.19,623.18
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,808.16,634.94
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,817.58,642.52
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,778.27,611.1
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,741.77,581.82
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,715.01,562.23
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,689.3,542.78
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,633.1,497.99
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,577.2,453.43
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,568.11,446.16
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,547.05,427.36
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,504.09,389.44
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,454.44,344.32
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,398.75,293.86
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,342.29,242.28
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,284.63,190.42
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,226.85,141.3
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,168.48,98.97
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,110.88,72.06
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,89.64,72.57
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,79.61,64.09
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,78.17,63.07
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,76.67,61.99
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,74.99,60.76
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,73.31,59.5
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,64.56,51.98
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,61.36,49.31
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,57.94,46.33
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,54.61,43.31
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,48.84,37.94
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,43.13,32.41
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,31.95,21.73
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,23.41,9.34
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,14.16,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,11.17,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,37.35,12.26
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,61.65,43.71
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,99.22,77.16
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,140.34,113.62
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,121.32,98.82
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,100.49,81.34
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,76.85,60.86
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,55.8,42.2
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,103.44,82.71
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,153.64,124.71
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,232.56,190.47
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,301.79,247.04
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,409.71,335.15
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,523.06,425.14
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,534.26,431.68
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,543.31,436.86
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,501.29,402.0
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,476.59,380.4
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,504.25,401.24
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,530.76,420.89
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,534.03,422.35
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,536.13,423.04
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,553.28,435.87
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,568.69,447.27
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,560.01,440.0
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,550.31,432.06
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,645.07,508.31
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,707.07,558.06
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,726.32,573.71
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,720.14,570.03
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,678.56,536.4
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,642.61,506.34
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,596.3,467.83
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,548.41,427.22
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,497.85,383.57
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,446.31,338.13
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,392.98,290.54
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,339.35,242.26
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,284.93,194.07
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,231.2,148.99
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,176.66,109.47
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,115.41,77.12
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,96.04,77.91
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,95.88,78.08
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,94.94,77.57
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,93.96,77.03
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,91.77,75.43
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,89.52,73.77
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,85.3,70.31
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,77.97,64.01
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,71.64,58.5
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,65.25,52.77
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,56.6,44.81
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,47.88,36.57
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,35.34,24.66
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,22.93,9.55
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,13.77,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,8.62,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,30.72,9.45
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,60.3,42.78
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,95.66,74.29
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,134.42,108.64
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,228.12,189.52
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,337.76,282.84
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,421.09,353.08
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,519.63,433.92
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,575.81,478.37
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,632.51,522.21
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,682.9,560.25
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,732.52,596.71
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,773.71,625.48
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,813.02,652.48
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,838.9,669.13
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,867.91,688.03
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,891.89,704.36
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,912.67,718.44
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,927.33,728.38
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,925.11,726.26
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,926.98,726.99
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,925.07,725.08
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,917.58,719.58
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,906.3,711.45
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,888.3,697.99
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,866.73,682.03
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,840.91,663.02
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,811.79,641.6
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,777.0,614.18
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,739.56,584.2
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,697.91,550.73
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,654.05,514.87
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,607.36,476.11
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,558.74,434.83
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,507.92,390.73
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,455.47,344.15
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,400.33,294.57
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,344.44,243.84
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,287.13,192.53
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,229.55,143.7
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,172.13,102.07
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,106.68,68.09
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,84.1,67.61
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,82.46,66.43
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,80.47,64.94
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,78.38,63.36
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,75.74,61.28
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,73.02,59.12
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,65.05,52.28
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,62.66,50.31
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,58.6,46.79
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,54.57,43.16
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,48.4,37.46
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,42.26,31.58
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,31.63,21.49
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,23.45,10.33
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,14.56,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,28.94,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,93.3,39.35
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,156.11,116.27
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,176.33,139.41
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,196.7,160.16
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,164.48,135.02
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,108.96,87.66
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,154.88,126.87
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,203.05,167.33
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,279.35,230.8
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,346.1,285.32
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,412.73,338.09
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,464.88,378.6
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,477.01,385.6
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,466.95,375.7
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,519.74,415.43
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,552.98,439.76
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,554.99,439.2
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,535.53,422.92
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,583.76,458.65
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,611.19,478.48
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,666.75,520.62
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,737.32,572.39
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,683.17,530.05
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,614.12,477.43
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,555.5,431.64
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,486.79,377.99
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,488.55,378.55
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,489.13,378.05
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,491.51,380.12
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,491.79,380.48
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,463.02,358.44
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,435.06,336.99
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,392.16,304.03
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,353.81,274.5
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,366.0,282.74
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,361.27,274.66
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,354.12,261.05
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,335.15,234.62
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,278.63,184.35
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,221.92,136.62
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,165.56,96.04
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,110.01,70.06
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,87.05,69.57
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,75.93,60.29
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,73.55,58.47
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,71.02,56.5
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,68.27,54.35
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,65.41,52.07
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,61.9,49.2
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,58.31,46.21
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,49.64,38.62
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,45.32,34.77
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,40.74,30.55
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,36.26,26.23
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,29.64,19.76
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,23.16,10.49
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,13.77,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,13.11,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,26.7,7.87
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,38.63,25.49
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,58.33,43.21
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,78.18,60.8
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,119.64,96.79
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,175.27,144.58
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,239.05,199.19
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,322.54,269.18
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,409.28,341.4
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,521.84,432.26
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,571.67,471.07
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,621.86,509.73
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,657.22,535.57
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,690.6,559.61
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,711.24,573.23
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,728.79,584.49
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,729.95,582.47
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,726.97,577.49
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,780.91,618.48
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,836.97,660.15
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,859.29,676.2
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,877.74,689.53
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,858.97,673.77
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,836.48,655.51
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,817.54,640.85
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,798.76,626.14
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,703.04,551.5
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,605.58,474.94
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,620.96,488.06
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,634.77,499.08
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,641.65,504.91
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,635.2,499.53
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,578.11,453.2
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,528.25,412.11
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,475.82,368.9
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,427.4,328.75
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,377.7,287.97
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,339.75,257.03
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,302.15,224.85
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,263.86,193.07
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,212.72,152.65
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,165.68,122.97
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,143.91,118.84
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,135.97,112.46
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,129.64,107.42
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,122.91,101.99
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,113.28,94.0
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,103.08,85.44
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,95.72,79.29
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,90.04,74.52
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,79.85,65.62
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,69.52,56.42
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,57.11,45.17
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,44.42,33.49
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,32.75,22.5
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,20.91,9.25
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,12.59,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.15,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,19.6,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,76.61,32.61
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,130.66,97.36
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,191.84,152.4
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,268.64,219.93
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,320.09,265.77
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,373.82,312.05
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,409.25,341.89
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,450.29,374.96
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,501.54,415.18
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,553.47,454.71
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,611.45,498.03
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,660.54,533.72
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,692.0,554.83
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,720.57,573.5
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,751.55,593.84
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,779.89,611.91
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,832.32,649.22
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,874.79,677.23
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,906.27,697.19
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,922.21,706.32
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,922.31,705.38
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,918.62,702.08
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,909.33,695.32
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,896.28,686.07
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,877.83,673.5
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,855.8,658.42
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,829.1,640.09
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,799.15,619.6
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,764.35,595.08
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,726.82,567.07
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,685.41,535.53
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,641.74,501.24
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,595.02,463.34
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,546.45,422.83
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,495.63,379.24
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,443.41,333.28
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,388.95,284.51
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,333.74,234.52
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,277.14,183.91
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,220.38,135.77
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,163.84,94.59
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,108.04,67.97
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,83.78,67.03
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,81.31,65.19
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,78.86,63.33
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,68.55,54.58
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,65.67,52.29
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,62.68,49.87
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,59.77,47.5
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,56.84,45.06
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,52.96,41.7
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,45.29,34.85
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,40.7,30.6
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,36.21,26.27
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,30.0,20.17
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,23.95,11.73
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,14.16,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,5.51,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,39.32,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,109.14,47.8
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,180.38,134.12
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,242.85,192.02
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,313.3,254.81
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,348.24,287.45
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,380.62,316.19
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,379.73,315.77
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,361.15,299.97
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,460.89,380.85
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,559.91,458.53
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,653.87,530.95
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,748.44,599.03
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,777.46,617.1
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,812.2,639.53
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,806.43,632.39
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,789.37,617.57
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,732.73,571.37
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,658.17,512.35
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,699.51,540.76
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,719.75,553.36
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,678.75,522.39
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,652.85,502.28
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,604.81,465.03
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,541.97,416.98
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,504.14,387.66
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,454.51,349.4
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,433.44,333.44
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,412.76,317.63
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,395.77,304.82
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,379.06,292.18
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,375.61,290.34
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,372.56,288.49
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,357.31,276.44
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,345.92,267.53
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,375.38,289.05
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,387.72,294.33
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,369.86,272.61
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,338.71,236.68
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,282.76,187.08
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,226.72,139.97
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,169.57,98.55
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,113.17,71.43
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,89.47,71.44
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,79.72,63.35
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,78.06,62.17
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,76.3,60.91
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,74.32,59.43
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,72.31,57.91
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,64.35,51.19
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,61.9,49.22
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,57.82,45.75
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,53.76,42.17
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,48.36,37.22
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,43.03,32.13
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,32.79,22.49
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,24.96,12.68
