Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,15.74,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,5.51,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,41.16,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,113.08,49.66
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,187.1,138.44
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,210.0,164.93
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,230.52,186.34
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,166.08,135.58
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,73.95,57.41
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,98.37,78.16
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,123.36,98.96
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,181.41,147.1
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,231.27,187.56
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,311.12,251.57
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,378.06,303.92
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,482.07,384.82
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,572.47,453.3
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,706.18,553.64
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,833.24,643.96
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,879.39,674.02
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,918.32,699.55
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,890.56,679.25
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,852.24,651.89
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,724.32,555.97
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,583.87,448.8
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,532.28,409.75
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,482.1,370.86
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,465.77,358.5
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,449.42,345.98
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,440.74,339.4
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,431.68,332.52
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,427.07,329.23
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,421.71,325.42
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,410.44,317.14
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,398.8,308.5
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,426.82,330.66
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,441.15,341.06
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,450.94,346.07
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,439.13,331.35
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,395.27,290.23
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,341.68,239.18
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,284.06,187.91
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,226.34,139.13
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,168.76,97.17
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,111.82,69.78
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,86.51,69.23
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,84.93,68.17
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,74.59,59.47
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,73.0,58.34
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,70.85,56.7
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,68.64,55.0
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,66.24,53.1
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,58.98,46.86
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,55.46,43.84
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,51.99,40.75
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,47.2,36.33
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,42.53,31.81
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,34.86,24.37
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,25.1,13.07
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,15.74,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,5.51,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,34.03,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,104.17,45.7
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,174.85,130.11
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,242.88,192.2
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,319.89,260.35
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,385.36,318.11
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,455.29,377.78
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,515.93,427.9
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,576.39,476.16
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,630.11,517.96
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,683.51,557.7
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,730.49,591.0
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,768.08,616.77
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,805.78,642.64
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,841.03,666.49
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,869.89,685.55
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,895.69,702.39
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,914.28,714.26
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,929.3,723.67
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,936.98,727.77
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,940.83,729.31
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,940.72,727.68
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,936.71,723.45
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,927.89,716.13
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,915.18,706.19
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,896.05,691.92
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,873.26,675.15
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,844.9,654.69
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,813.29,631.87
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,777.67,605.94
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,739.32,576.46
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,696.63,542.89
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,651.89,507.02
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,574.84,445.54
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,504.32,389.15
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,418.41,321.75
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,348.7,268.0
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,342.85,257.36
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,313.1,223.9
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,275.31,185.74
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,228.93,141.92
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,171.77,100.13
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,115.34,72.54
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,89.42,71.56
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,78.72,62.69
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,77.37,61.79
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,75.94,60.84
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,73.59,59.05
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,71.17,57.2
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,68.18,54.81
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,60.13,47.89
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,56.33,44.64
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,52.56,41.3
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,47.06,36.25
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,41.62,31.06
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,34.38,24.02
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,25.1,13.3
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,15.74,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,5.51,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,23.09,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,77.46,32.93
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,128.68,95.5
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,154.01,121.72
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,181.91,148.52
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,119.77,97.81
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,39.02,27.97
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,48.67,36.25
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,58.44,44.48
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,91.0,72.01
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,124.46,99.87
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,129.02,103.17
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,133.59,106.47
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,138.09,109.76
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,142.67,113.11
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,169.76,134.93
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,196.97,156.56
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,227.29,180.5
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,257.54,204.11
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,304.69,240.69
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,333.95,262.87
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,334.06,262.39
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,333.96,261.89
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,358.93,281.08
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,382.83,299.23
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,426.88,333.06
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,468.44,364.58
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,455.21,354.02
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,441.83,343.6
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,431.45,335.71
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,420.71,327.51
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,409.8,319.13
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,398.49,310.43
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,432.02,336.59
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,451.57,350.65
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,448.83,346.02
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,429.07,325.76
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,392.87,290.2
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,342.55,240.76
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,285.04,189.42
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,227.49,140.58
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,169.88,98.31
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,112.93,70.31
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,86.64,69.55
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,85.35,68.66
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,75.29,60.18
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,74.02,59.31
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,72.22,57.96
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,70.42,56.59
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,67.73,54.45
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,60.04,47.83
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,56.57,44.85
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,53.16,41.81
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,48.06,37.12
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,43.06,32.32
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,33.55,23.33
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,26.41,14.48
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,16.52,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,5.51,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,25.51,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,90.73,38.87
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,155.64,115.71
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,171.53,135.38
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,195.05,158.96
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,124.51,101.7
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,25.93,16.67
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,29.01,19.31
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,32.1,21.89
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,45.6,33.32
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,59.16,44.67
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,62.67,47.46
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,66.2,50.25
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,69.35,52.71
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,72.51,55.17
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,76.98,58.73
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,81.46,62.28
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,91.62,70.53
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,101.8,78.76
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,112.79,87.62
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,123.75,96.44
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,121.66,94.56
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,119.59,92.73
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,122.0,94.59
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,124.34,96.4
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,139.39,108.55
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,154.22,120.46
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,159.64,124.76
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,164.89,128.94
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,180.07,141.08
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,194.83,152.84
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,203.79,159.92
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,212.38,166.71
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,231.3,181.81
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,249.17,196.01
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,284.31,223.14
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,306.95,237.97
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,333.56,250.37
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,339.89,241.81
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,284.17,191.49
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,228.12,143.43
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,171.84,101.68
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,116.35,73.8
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,90.4,73.17
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,109.2,89.75
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,126.58,105.14
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,142.5,119.33
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,123.47,103.19
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,109.75,91.56
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,92.37,76.59
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,77.5,63.67
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,72.19,59.09
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,68.01,55.36
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,56.81,45.16
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,46.15,35.26
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,34.01,23.88
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,21.8,11.18
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,12.98,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,23.11,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,85.56,36.11
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,146.12,108.25
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,167.92,131.97
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,190.99,154.65
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,137.41,111.94
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,58.16,44.21
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,75.94,59.38
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,93.86,74.38
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,130.04,104.66
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,167.15,135.2
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,210.26,170.01
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,240.85,194.13
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,273.37,219.59
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,305.99,244.78
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,388.73,309.4
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,453.96,358.91
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,602.96,473.32
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,755.9,584.9
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,843.59,647.43
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,912.91,693.48
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,911.5,691.6
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,919.9,697.21
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,911.29,691.11
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,898.91,682.64
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,880.69,670.84
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,858.91,656.55
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,832.13,638.65
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,802.22,618.41
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,755.18,582.8
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,704.68,544.22
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,647.42,500.58
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,596.73,461.18
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,558.19,431.07
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,518.93,399.64
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,482.39,369.35
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,442.79,334.85
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,400.09,295.3
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,348.27,246.39
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,292.65,197.16
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,230.99,145.37
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,174.03,105.92
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,117.88,77.28
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,99.53,80.72
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,107.02,87.51
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,119.01,98.19
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,135.37,112.72
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,131.6,109.88
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,123.63,103.37
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,106.09,88.4
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,91.67,75.99
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,79.9,65.73
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,66.58,53.91
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,56.8,45.02
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,45.77,34.84
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,34.81,24.53
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,23.81,12.84
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,13.88,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,3.93,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.71,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,11.01,0.0
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,15.23,6.71
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,24.43,14.9
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,33.66,23.03
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,47.93,35.4
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,62.57,47.97
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,79.76,62.53
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,97.0,76.94
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,132.02,106.23
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,167.87,135.77
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,202.03,163.31
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,223.44,180.14
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,234.99,188.62
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,246.25,196.82
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,257.96,205.45
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,269.46,213.88
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,311.85,246.95
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,353.99,279.24
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,466.5,365.99
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,558.48,434.56
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,582.46,450.71
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,621.66,477.84
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,600.15,460.68
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,594.2,455.01
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,628.96,479.98
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,646.2,492.0
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,676.58,514.89
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,693.14,527.47
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,703.18,536.14
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,699.87,534.67
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,663.05,506.77
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,624.03,476.82
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,587.9,448.15
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,543.78,412.42
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,495.93,372.76
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,446.51,330.68
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,395.32,285.89
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,341.5,238.04
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,285.94,189.4
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,230.2,142.78
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,174.55,102.25
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,119.67,74.88
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,82.74,65.72
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,81.74,65.13
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,80.18,64.04
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,78.55,62.88
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,76.36,61.25
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,68.43,54.59
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,65.73,52.47
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,63.02,50.28
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,59.04,46.88
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,55.07,43.38
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,49.36,38.18
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,43.68,32.81
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,33.55,23.33
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,25.74,14.39
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,15.89,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,6.29,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,9.98,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,59.33,22.37
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,110.21,80.26
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,131.8,102.42
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,156.21,125.54
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,100.65,80.73
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,30.54,20.56
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,38.24,27.15
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,45.97,33.64
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,61.47,46.59
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,77.93,60.18
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,93.23,72.62
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,108.57,84.95
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,131.56,103.51
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,154.74,121.98
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,210.01,166.21
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,284.28,224.22
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,343.34,269.65
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,402.27,314.15
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,480.88,372.67
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,538.93,414.91
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,558.91,428.55
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,577.41,441.34
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,582.25,444.31
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,585.61,446.32
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,593.16,451.91
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,598.68,455.96
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,584.87,445.69
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,569.99,434.7
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,533.71,408.24
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,497.95,381.98
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,470.96,361.53
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,445.27,341.95
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,404.74,311.35
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,368.85,284.18
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,369.39,283.93
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,359.52,273.56
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,359.61,265.7
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,341.14,238.91
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,285.73,190.02
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,230.24,143.33
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,167.02,97.68
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,115.54,72.75
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,90.49,72.57
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,84.41,67.65
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,84.59,68.06
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,76.64,61.43
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,74.72,60.01
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,72.75,58.54
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,64.15,51.21
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,61.04,48.65
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,57.43,45.57
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,53.95,42.49
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,46.8,36.01
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,37.97,27.88
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,28.3,18.87
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,19.05,9.28
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,10.75,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.36,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,7.05,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,32.17,9.35
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,49.09,33.03
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,94.01,72.14
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,137.99,111.11
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,93.39,74.93
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,21.33,12.72
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,26.32,17.01
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,31.33,21.25
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,50.23,37.26
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,69.54,53.41
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,72.65,55.8
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,75.81,58.22
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,80.64,62.02
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,85.49,65.8
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,103.11,80.12
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,120.83,94.38
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,148.32,116.51
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,175.93,138.47
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,202.27,159.18
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,228.49,179.59
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,225.17,176.65
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,221.9,173.86
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,229.82,179.84
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,237.55,185.64
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,244.24,190.74
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,250.69,195.66
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,256.87,200.43
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,262.69,204.94
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,283.31,220.98
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,308.28,240.26
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,320.51,249.8
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,331.3,258.24
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,320.33,249.88
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,309.36,241.53
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,315.62,246.01
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,310.47,239.36
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,336.45,251.31
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,341.98,242.23
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,286.32,192.4
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,230.61,144.85
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,174.17,102.67
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,118.45,73.81
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,89.05,71.93
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,78.88,63.41
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,83.6,67.77
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,81.98,66.61
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,76.04,61.66
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,69.61,56.24
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,64.56,51.98
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,59.18,47.36
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,56.98,45.52
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,55.13,43.87
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,48.5,37.79
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,41.77,31.44
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,31.28,21.6
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,22.81,12.41
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,14.05,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,5.51,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,4.26,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,7.44,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,9.87,2.37
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,15.21,7.2
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,20.56,11.96
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,22.86,14.05
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,25.16,16.07
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,32.08,22.01
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,39.02,27.89
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,58.36,44.26
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,78.79,61.35
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,91.53,71.78
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,104.29,82.12
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,111.94,88.16
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,119.61,94.18
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,143.88,113.9
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,168.3,133.51
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,191.89,152.29
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,215.44,170.87
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,234.54,185.73
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,253.45,200.36
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,247.7,195.45
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,242.05,190.7
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,243.58,191.72
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,245.0,192.67
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,262.71,206.53
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,279.95,219.95
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,314.02,246.63
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,335.4,263.28
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,339.01,266.02
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,341.84,268.2
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,345.9,271.42
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,348.9,273.79
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,345.65,271.24
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,341.47,267.91
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,348.49,272.73
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,341.33,264.72
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,344.97,260.3
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,330.81,237.43
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,287.56,195.03
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,232.94,145.04
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,176.58,105.66
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,120.43,77.17
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,86.87,69.89
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,87.83,70.97
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,85.63,69.32
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,83.21,67.47
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,77.63,62.85
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,71.52,57.72
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,69.03,55.75
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,66.54,53.72
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,60.51,48.49
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,54.25,42.93
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,47.6,36.86
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,40.79,30.47
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,33.53,23.49
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,26.33,15.23
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,15.61,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,7.08,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,12.52,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,14.32,0.7
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,10.63,2.98
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,16.74,8.48
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,22.87,13.91
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,27.85,18.32
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,32.85,22.65
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,41.33,29.9
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,49.83,37.09
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,69.47,53.62
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,89.93,70.63
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,97.96,77.03
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,106.01,83.41
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,101.8,79.6
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,97.84,76.03
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,116.82,91.47
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,135.91,106.82
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,169.56,133.93
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,203.37,160.8
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,242.04,191.37
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,297.93,235.03
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,340.0,267.37
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,381.11,298.58
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,482.74,377.1
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,563.1,437.64
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,580.66,450.12
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,595.79,461.04
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,641.07,496.52
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,677.01,524.33
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,721.14,560.1
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,737.44,574.62
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,703.44,548.41
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,665.35,518.48
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,618.39,480.5
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,569.3,439.74
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,517.54,395.65
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,464.16,348.97
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,408.67,299.33
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,352.12,248.11
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,293.91,195.91
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,235.33,145.72
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,176.11,101.37
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,117.48,70.68
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,84.8,67.83
