Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,438.55,335.21
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,434.05,331.96
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,428.81,328.15
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,424.24,324.86
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,418.62,320.69
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,406.42,311.55
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,392.75,301.2
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,397.92,304.74
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,389.99,296.25
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,387.42,287.1
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,364.39,257.52
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,306.84,206.45
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,249.14,156.72
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,190.67,110.9
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,132.73,75.89
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,83.97,66.64
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,82.62,65.82
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,80.72,64.43
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,70.92,56.2
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,68.68,54.51
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,66.39,52.75
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,63.57,50.49
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,60.73,48.18
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,52.92,41.4
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,49.73,38.6
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,44.89,34.18
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,40.14,29.65
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,32.74,22.57
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,25.48,13.98
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,15.34,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,6.29,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.79,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,3.93,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,6.82,0.0
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,12.15,4.37
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,17.5,9.11
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,24.78,15.45
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,32.08,21.74
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,46.36,33.86
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,61.35,46.43
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,82.09,63.63
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,102.98,80.69
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,119.99,94.38
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,137.1,108.01
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,146.26,115.01
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,155.53,122.08
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,150.06,117.17
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,144.79,112.5
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,183.22,143.02
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,221.87,173.21
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,284.27,221.46
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,330.45,256.39
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,370.53,286.54
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,409.62,315.57
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,457.65,351.3
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,520.22,396.88
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,520.9,396.74
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,520.38,396.08
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,520.12,395.75
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,518.39,394.33
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,518.28,394.34
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,516.19,392.79
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,513.08,390.6
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,507.33,386.2
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,466.62,355.58
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,428.25,326.65
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,398.93,304.28
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,370.65,282.5
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,348.37,263.55
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,316.16,235.0
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,289.92,209.0
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,250.47,171.93
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,206.39,137.93
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,161.83,109.68
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,126.48,102.66
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,125.83,102.67
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,131.38,107.77
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,142.26,117.46
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,132.75,109.79
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,127.04,105.33
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,112.19,92.88
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,96.8,79.79
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,79.52,64.84
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,62.49,49.86
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,52.95,41.26
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,43.14,32.24
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,33.22,22.94
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,23.26,12.11
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,14.16,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,3.93,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.79,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.57,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.27,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,3.78,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,5.3,0.0
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,7.58,0.79
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,9.87,2.77
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,12.93,5.38
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,15.99,7.96
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,49.66,36.65
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,85.55,66.77
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,145.38,115.89
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,207.78,165.9
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,208.11,165.16
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,193.39,152.62
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,178.1,139.74
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,162.98,127.02
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,188.06,146.77
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,213.13,166.23
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,278.41,216.97
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,327.95,254.6
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,361.64,279.75
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,394.45,304.02
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,422.81,324.95
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,449.89,344.77
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,453.0,346.52
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,455.3,347.82
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,446.64,341.0
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,437.61,333.98
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,407.67,311.44
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,378.84,289.73
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,381.4,292.42
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,385.4,295.77
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,380.74,292.3
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,373.13,286.2
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,382.13,291.92
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,379.09,286.42
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,371.75,274.26
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,352.24,249.26
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,297.8,201.31
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,243.22,154.53
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,188.82,112.02
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,135.1,79.31
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,78.84,61.95
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,77.77,61.32
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,76.19,60.2
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,74.53,59.0
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,72.28,57.32
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,69.97,55.56
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,61.91,48.77
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,59.16,46.54
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,55.16,43.14
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,51.14,39.61
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,45.77,34.74
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,40.43,29.71
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,32.9,22.52
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,23.58,12.11
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,14.95,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,5.51,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,42.17,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,106.21,63.12
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,156.97,119.19
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,219.14,174.58
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,201.26,163.51
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,164.17,134.0
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,156.13,127.19
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,140.83,113.41
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,180.4,146.24
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,221.27,179.47
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,244.25,197.26
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,267.0,214.64
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,290.42,232.41
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,313.55,249.72
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,389.62,308.58
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,447.41,352.22
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,476.91,373.58
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,505.59,394.29
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,545.38,423.67
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,603.83,465.96
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,634.62,488.4
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,663.51,509.5
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,672.71,515.5
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,679.67,520.02
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,686.56,525.16
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,690.73,528.31
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,708.84,542.11
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,712.51,545.45
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,701.95,538.58
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,683.68,525.86
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,627.37,482.2
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,571.69,439.09
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,548.51,421.57
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,519.84,398.85
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,489.82,373.69
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,452.53,340.89
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,407.07,300.19
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,357.26,254.1
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,295.56,202.91
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,241.43,160.02
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,190.3,116.02
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,132.94,76.59
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,83.75,66.45
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,82.21,65.44
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,71.43,56.38
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,69.51,54.95
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,73.67,58.78
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,72.35,57.87
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,68.85,55.03
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,65.31,52.09
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,58.72,46.38
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,51.81,40.28
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,44.87,34.0
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,37.69,27.35
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,31.12,21.0
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,24.71,12.75
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,14.16,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,4.72,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.36,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,6.44,0.0
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,9.1,2.02
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,12.53,5.03
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,15.97,8.02
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,25.55,16.22
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,35.16,24.38
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,48.29,35.42
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,61.47,46.37
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,66.99,50.78
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,72.62,55.26
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,89.48,69.01
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,106.46,82.7
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,114.6,89.06
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,122.77,95.42
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,141.16,110.12
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,159.58,124.7
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,185.23,144.95
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,210.8,164.95
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,239.26,187.1
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,267.43,208.84
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,309.88,241.5
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,335.11,260.64
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,369.79,287.17
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,402.82,312.2
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,425.21,329.16
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,445.62,344.57
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,436.59,337.6
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,427.11,330.46
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,415.96,321.91
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,404.46,313.06
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,389.1,301.1
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,373.66,289.05
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,385.97,298.07
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,384.54,294.33
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,387.87,289.44
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,369.42,262.87
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,310.79,210.32
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,251.79,158.92
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,192.8,112.1
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,134.3,75.88
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,81.64,64.61
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,79.93,63.39
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,77.67,61.67
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,75.28,59.84
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,65.39,51.48
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,63.34,49.89
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,60.38,47.51
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,57.4,45.05
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,53.45,41.66
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,49.5,38.17
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,41.05,30.58
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,36.48,26.24
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,30.18,20.14
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,24.05,12.01
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,14.16,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,5.51,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,62.26,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,143.87,80.79
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,210.4,159.98
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,283.31,225.84
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,232.26,189.63
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,164.88,135.74
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,113.98,92.8
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,48.28,35.44
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,69.91,53.57
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,92.44,72.12
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,111.39,87.5
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,130.41,102.75
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,147.95,116.69
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,165.61,130.58
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,185.56,146.17
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,205.55,161.61
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,271.09,213.09
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,320.83,251.28
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,346.75,270.46
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,372.1,289.12
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,370.95,287.4
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,369.53,285.63
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,379.21,292.49
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,388.26,298.83
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,390.39,300.05
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,391.97,300.93
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,407.52,312.62
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,421.53,323.05
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,430.62,329.76
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,438.06,335.21
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,428.14,327.73
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,417.64,319.82
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,406.83,311.71
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,394.86,302.57
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,407.61,311.75
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,405.84,307.7
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,399.58,296.02
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,373.19,264.32
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,314.6,212.43
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,255.75,161.59
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,196.75,114.96
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,138.29,78.74
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,84.73,67.11
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,82.77,65.76
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,80.55,64.12
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,70.45,55.67
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,68.21,53.96
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,65.92,52.19
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,63.08,49.92
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,60.21,47.57
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,52.07,40.51
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,48.48,37.34
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,43.17,32.51
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,37.92,27.54
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,31.31,21.12
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,24.86,12.34
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,14.56,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,5.51,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,3.78,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,6.44,0.0
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,9.1,1.99
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,12.53,5.0
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,15.97,8.0
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,24.78,15.53
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,33.62,23.02
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,49.84,36.64
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,66.43,50.41
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,74.53,56.92
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,82.64,63.4
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,97.53,75.38
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,112.46,87.26
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,127.85,99.47
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,143.29,111.6
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,159.21,124.12
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,175.13,136.54
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,198.73,154.93
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,222.22,173.04
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,229.1,178.09
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,235.87,183.1
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,235.75,182.7
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,235.58,182.32
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,244.83,189.29
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,253.82,196.03
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,269.02,207.62
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,283.63,218.7
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,324.76,250.08
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,353.74,271.91
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,367.7,282.36
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,379.69,291.27
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,367.53,282.08
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,355.12,272.72
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,330.06,253.75
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,306.16,235.61
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,328.81,248.43
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,327.67,237.94
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,284.46,198.84
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,237.61,157.35
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,188.94,130.2
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,185.26,140.76
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,125.03,101.35
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,94.4,75.77
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,86.44,69.26
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,77.47,61.81
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,78.43,62.93
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,72.46,58.01
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,64.18,50.98
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,61.35,48.68
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,58.83,46.56
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,56.68,44.66
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,49.13,37.8
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,39.35,28.82
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,30.63,20.54
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,21.92,9.93
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,13.38,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,28.02,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,63.36,29.27
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,41.08,27.27
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,12.15,4.53
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,143.62,116.22
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,284.67,235.05
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,407.6,336.46
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,543.8,444.65
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,597.44,485.02
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,654.29,526.17
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,703.69,559.6
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,751.95,591.2
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,677.08,534.08
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,595.29,472.39
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,519.66,414.32
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,423.81,338.67
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,682.22,534.16
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,918.84,696.3
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,903.88,682.64
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,884.56,668.8
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,813.31,619.33
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,734.25,562.27
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,782.61,597.53
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,817.95,621.93
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,668.03,513.38
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,509.47,395.42
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,407.82,316.51
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,305.49,235.14
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,334.67,258.08
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,361.49,278.57
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,386.6,297.81
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,412.2,317.11
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,413.99,318.13
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,413.51,317.36
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,377.88,290.09
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,342.49,262.66
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,316.27,242.04
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,290.74,221.75
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,271.51,202.56
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,240.97,173.25
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,198.68,129.26
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,142.68,83.23
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,89.82,71.68
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,79.74,63.37
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,78.69,62.74
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,77.61,62.08
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,75.66,60.66
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,73.68,59.19
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,64.98,51.81
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,61.86,49.25
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,57.78,45.76
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,53.73,42.17
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,47.96,36.87
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,42.23,31.4
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,31.28,21.12
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,22.7,10.15
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,12.98,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,5.33,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,8.59,0.0
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,11.2,3.41
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,13.68,5.83
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,19.79,11.17
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,25.93,16.5
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,37.09,26.03
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,48.28,35.48
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,69.14,52.94
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,90.82,70.82
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,108.06,84.76
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,125.33,98.53
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,138.46,108.78
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,151.69,118.99
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,170.74,133.78
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,189.82,148.37
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,206.23,160.77
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,222.57,173.02
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,248.09,192.26
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,273.41,211.08
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,319.95,246.09
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,347.3,266.27
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,359.6,275.19
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,371.24,283.69
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,380.34,290.73
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,388.65,297.19
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,385.46,294.94
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,381.83,292.38
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,380.84,291.98
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,379.14,291.02
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,372.92,286.66
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,366.23,281.9
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,358.7,276.65
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,350.52,270.8
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,349.9,270.53
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,347.01,268.21
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,354.11,269.3
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,341.8,250.92
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,301.74,211.32
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,253.62,164.69
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,196.8,119.3
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,140.94,83.56
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,89.8,71.77
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,89.69,72.0
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,88.75,71.46
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,80.88,64.94
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,80.79,65.11
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,80.89,65.45
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,77.09,62.38
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,73.19,59.18
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,67.34,54.13
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,61.3,48.78
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,51.1,39.55
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,43.51,32.44
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,33.09,22.57
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,22.62,9.62
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,13.77,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,10.89,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,21.08,4.43
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,83.71,60.97
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,145.06,114.43
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,132.63,106.63
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,118.49,95.94
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,99.31,79.52
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,66.99,51.15
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,102.16,80.73
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,138.46,110.75
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,195.5,157.48
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,242.52,195.16
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,253.29,202.47
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,263.26,209.15
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,297.96,235.74
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,332.53,261.74
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,429.34,335.92
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,506.21,393.04
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,547.96,423.07
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,608.73,466.28
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,614.87,469.49
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,619.46,471.98
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,698.18,530.81
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,756.33,573.68
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,815.51,617.55
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,841.41,635.8
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,817.85,619.08
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,791.2,600.63
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,745.1,566.73
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,695.41,529.34
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,607.86,462.53
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,526.37,399.98
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,484.82,369.2
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,447.89,341.35
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,423.46,322.68
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,393.67,299.32
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,375.15,281.35
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,338.4,246.12
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,295.06,204.84
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,250.43,161.8
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,189.42,113.44
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,135.26,78.96
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,84.6,66.93
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,84.06,66.79
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,82.69,65.87
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,74.94,59.46
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,73.04,58.08
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,71.11,56.65
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,67.99,54.15
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,64.83,51.56
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,60.36,47.74
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,55.87,43.76
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,48.84,37.38
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,39.44,28.74
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,30.29,20.04
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,21.17,8.1
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,12.59,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,23.93,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,60.9,19.85
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,116.65,85.88
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,165.65,130.18
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,139.09,111.28
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,108.24,86.59
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,119.81,96.3
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,138.05,110.83
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,188.22,152.33
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,240.4,194.55
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,259.35,208.57
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,277.44,221.75
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,292.34,232.32
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,306.59,242.26
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,322.04,253.13
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,336.92,263.46
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,370.83,288.77
