Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,404.38,313.42
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,458.64,353.17
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,491.38,376.64
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,503.23,384.47
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,513.98,391.62
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,445.1,340.36
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,360.69,277.21
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,396.3,304.38
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,413.22,317.05
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,458.17,349.68
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,499.68,379.31
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,516.07,392.49
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,534.52,406.86
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,526.1,400.82
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,514.53,392.24
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,465.49,354.94
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,420.03,320.29
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,414.48,315.44
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,397.33,299.87
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,384.13,283.8
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,358.74,254.95
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,304.19,206.98
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,249.4,159.84
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,188.76,112.98
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,138.36,82.29
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,87.47,69.22
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,85.3,67.71
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,79.55,63.07
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,73.3,57.95
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,70.36,55.66
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,67.3,53.24
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,59.75,46.88
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,57.27,44.88
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,52.83,41.07
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,48.36,37.11
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,42.48,31.76
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,36.62,26.23
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,28.9,18.78
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,19.81,6.65
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,12.2,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,48.47,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,118.13,35.68
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,191.55,141.84
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,268.76,211.51
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,228.12,184.17
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,164.91,134.33
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,158.77,129.27
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,143.03,115.03
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,178.86,144.56
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,215.45,174.06
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,286.04,231.01
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,343.94,276.75
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,383.86,306.97
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,423.83,336.83
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,438.45,345.77
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,451.1,353.26
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,457.18,356.53
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,461.95,358.87
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,478.97,370.63
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,494.92,381.51
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,498.8,383.68
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,501.73,385.26
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,516.89,396.99
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,530.74,407.64
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,537.92,412.74
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,543.43,416.65
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,613.78,470.26
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,673.96,515.06
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,703.62,539.18
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,716.25,550.53
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,686.23,528.95
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,661.09,509.9
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,615.8,474.11
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,568.52,435.94
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,518.94,394.96
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,467.83,351.57
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,414.82,305.48
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,360.86,257.63
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,304.62,207.67
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,248.16,158.53
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,191.8,113.37
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,136.05,77.69
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,81.98,64.76
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,80.08,63.39
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,69.61,54.64
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,67.96,53.45
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,65.77,51.76
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,63.53,50.01
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,60.36,47.43
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,57.14,44.77
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,49.23,37.9
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,45.67,34.73
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,40.42,29.92
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,35.22,24.99
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,28.28,18.19
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.44,6.93
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,12.59,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,27.95,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,84.44,17.96
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,146.52,108.08
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,211.23,167.27
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,168.64,136.62
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,107.61,87.11
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,81.41,64.76
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,38.24,26.89
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,48.29,35.3
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,58.36,43.61
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,67.05,50.66
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,76.02,57.86
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,92.16,70.89
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,108.37,83.84
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,124.22,96.39
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,140.1,108.85
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,179.73,140.44
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,219.65,171.73
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,303.35,236.88
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,370.58,287.85
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,397.33,307.42
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,423.2,326.35
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,402.69,310.03
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,382.43,294.11
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,376.26,289.15
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,369.91,284.04
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,384.57,295.06
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,397.95,305.01
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,402.85,308.9
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,406.54,311.9
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,399.58,306.78
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,392.04,301.22
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,359.31,276.52
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,328.33,253.12
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,346.45,267.28
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,350.14,268.22
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,370.17,277.01
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,367.4,263.24
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,310.85,212.67
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,254.03,162.99
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,196.9,118.4
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,136.05,79.32
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,86.16,68.44
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,81.52,64.78
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,100.68,81.49
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,123.37,101.27
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,124.02,102.23
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,118.17,97.59
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,97.66,80.15
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,75.93,61.41
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,56.86,44.75
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,36.89,27.08
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,31.95,22.56
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,27.25,18.12
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,20.88,11.97
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,14.72,2.42
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,9.44,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,5.65,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,11.01,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,33.01,20.4
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,54.44,39.58
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,71.95,55.13
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,90.3,71.24
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,120.41,97.26
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,142.96,116.74
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,191.98,157.31
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,241.47,197.38
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,186.97,151.45
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,146.21,116.51
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,133.32,105.17
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,130.04,101.63
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,141.18,110.34
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,152.33,119.0
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,158.3,123.48
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,164.31,128.0
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,175.46,136.64
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,186.55,145.18
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,209.53,163.11
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,232.3,180.72
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,257.77,200.38
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,282.82,219.56
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,325.99,252.63
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,351.96,272.28
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,363.23,280.69
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,373.47,288.35
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,367.56,283.64
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,361.35,278.77
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,363.22,280.29
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,364.04,280.96
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,356.04,274.8
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,347.53,268.22
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,368.72,284.27
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,374.72,286.5
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,382.97,286.15
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,368.91,263.84
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,312.09,213.09
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,254.93,163.15
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,197.03,116.58
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,139.73,79.63
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,83.2,65.81
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,81.27,64.43
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,70.83,55.71
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,69.15,54.49
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,66.59,52.5
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,63.96,50.42
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,61.12,48.14
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,58.26,45.79
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,51.04,39.52
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,48.44,37.19
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,40.84,30.29
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,33.22,23.24
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,26.97,16.97
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.7,4.64
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,11.8,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,33.39,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,96.72,2.11
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,178.23,130.71
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,264.53,209.47
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,218.93,178.06
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,150.39,123.34
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,113.39,92.05
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,52.17,38.64
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,64.99,49.35
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,77.83,59.9
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,78.52,60.23
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,79.41,60.71
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,95.6,73.82
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,111.88,86.84
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,138.19,107.98
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,164.69,129.0
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,189.55,148.58
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,214.39,167.97
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,250.81,196.35
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,306.78,239.47
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,315.13,245.34
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,323.14,251.1
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,331.66,257.32
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,339.71,263.19
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,364.1,281.81
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,387.22,299.31
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,407.04,314.39
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,425.2,328.22
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,422.81,326.49
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,419.59,324.18
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,412.05,318.53
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,403.87,312.35
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,387.34,299.81
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,370.81,287.19
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,371.62,287.89
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,359.58,276.74
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,371.56,279.88
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,363.79,263.18
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,287.93,202.29
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,233.43,161.05
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,191.42,137.6
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,186.66,145.26
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,158.15,129.84
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,146.06,120.16
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,132.66,109.17
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,129.39,106.8
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,100.23,82.02
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,72.29,58.0
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,66.98,53.56
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,58.64,46.37
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,35.06,25.56
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,3.78,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,3.74,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.2,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.36,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,26.26,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,76.53,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,154.18,112.08
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,232.07,183.76
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,189.17,153.75
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,132.72,108.69
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,93.98,75.8
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,28.24,18.4
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,37.87,26.53
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,47.53,34.57
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,52.96,38.97
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,58.41,43.35
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,69.3,52.21
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,80.71,61.41
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,90.12,68.89
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,99.53,76.32
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,111.95,86.19
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,124.37,96.01
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,152.53,118.46
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,180.75,140.7
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,190.88,148.47
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,200.89,156.16
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,200.64,155.76
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,200.35,155.38
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,205.38,159.27
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,210.25,163.04
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,219.39,170.14
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,228.22,176.99
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,233.13,180.84
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,237.74,184.49
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,299.34,232.75
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,350.24,272.0
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,316.1,245.64
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,283.78,220.75
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,300.97,234.41
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,303.77,234.76
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,351.53,265.12
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,375.05,271.28
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,317.84,219.87
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,260.37,169.39
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,202.5,122.46
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,145.35,85.06
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,88.25,70.65
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,77.14,61.38
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,81.68,65.53
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,80.05,64.37
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,78.25,63.05
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,76.47,61.73
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,70.24,56.51
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,63.64,50.87
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,57.5,45.51
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,51.14,39.82
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,44.3,33.51
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,37.39,26.96
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,29.06,18.66
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,20.68,1.86
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,11.8,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,25.21,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,73.31,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,140.21,101.09
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,203.84,161.74
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,161.99,131.65
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,101.92,82.61
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,74.18,58.83
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,32.08,21.72
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,41.72,29.85
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,51.39,37.89
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,56.83,42.31
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,62.28,46.69
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,73.39,55.74
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,84.86,65.02
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,95.12,73.22
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,105.38,81.38
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,111.09,85.82
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,116.82,90.26
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,133.9,103.95
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,150.98,117.52
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,160.84,125.28
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,170.6,132.95
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,176.87,137.79
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,183.03,142.54
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,191.44,149.07
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,199.67,155.46
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,221.09,172.32
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,241.98,188.68
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,249.5,194.51
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,256.63,200.07
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,269.42,210.09
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,285.65,222.76
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,283.55,221.15
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,281.03,219.25
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,314.04,245.19
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,330.55,255.92
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,368.24,278.19
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,380.88,275.58
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,322.75,223.03
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,264.28,171.37
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,204.22,122.45
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,144.78,83.32
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,86.35,69.05
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,84.11,67.43
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,74.2,59.11
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,72.91,58.23
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,70.41,56.28
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,67.84,54.26
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,64.67,51.68
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,56.77,44.86
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,52.16,40.84
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,47.66,36.78
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,41.65,31.21
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,35.73,25.52
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,25.97,15.99
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.24,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,7.87,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.57,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.02,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.06,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.1,1.93
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,12.91,5.3
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,16.73,8.66
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,29.0,19.2
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,41.33,29.69
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,52.54,39.13
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,64.08,48.72
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,70.91,54.26
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,77.77,59.77
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,89.73,69.45
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,101.71,79.06
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,118.0,92.15
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,134.33,105.15
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,146.87,115.03
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,159.42,124.85
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,184.86,144.94
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,210.24,164.75
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,234.62,183.64
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,258.74,202.18
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,266.03,207.47
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,273.11,212.66
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,329.22,256.73
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,382.76,297.98
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,411.44,320.16
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,437.24,340.02
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,415.06,322.23
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,393.68,305.27
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,365.22,283.08
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,347.29,268.95
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,325.05,251.97
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,303.68,235.61
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,326.92,253.81
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,333.11,256.83
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,370.2,279.23
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,381.83,277.09
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,324.35,225.97
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,266.06,175.05
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,208.17,128.27
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,151.32,90.77
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,96.62,77.69
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,88.66,71.19
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,90.96,73.46
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,93.79,76.19
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,99.48,81.43
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,108.94,89.97
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,98.48,81.17
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,87.51,71.81
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,73.64,59.71
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,57.96,45.8
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,49.06,37.65
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,39.86,29.03
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,28.23,17.71
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,16.6,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,8.65,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,10.44,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,30.33,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,42.7,26.75
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,55.51,40.51
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,60.52,45.68
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,64.32,49.19
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,83.48,65.65
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,102.78,81.98
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,146.37,118.66
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,181.29,147.56
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,213.43,173.64
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,245.93,199.64
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,285.26,230.96
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,325.01,262.14
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,322.52,258.65
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,319.07,254.56
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,349.53,277.93
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,379.61,300.65
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,404.21,318.93
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,428.16,336.59
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,442.63,346.97
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,456.34,356.81
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,453.38,353.75
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,449.94,350.46
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,444.58,346.06
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,438.81,341.4
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,412.89,321.31
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,387.7,301.81
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,406.91,316.83
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,423.85,329.84
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,382.2,297.88
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,342.44,267.34
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,347.47,271.12
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,351.3,273.82
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,301.46,235.26
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,254.64,198.89
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,252.98,197.58
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,250.5,195.5
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,227.97,177.84
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,206.54,161.11
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,197.6,152.85
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,177.05,136.12
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,162.71,134.29
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,160.01,132.49
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,130.5,107.77
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,107.86,88.68
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,92.02,75.27
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,81.17,66.08
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,77.22,62.86
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,74.33,60.5
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,63.2,50.71
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,51.81,40.52
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,45.15,34.33
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,38.56,27.96
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,26.49,16.18
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,14.38,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,27.37,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,79.07,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,154.66,108.4
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,230.62,182.75
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,182.85,148.96
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,127.0,104.02
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,95.96,77.56
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,45.19,32.95
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,59.05,44.64
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,73.65,56.77
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,89.18,69.52
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,104.73,82.14
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,120.68,94.99
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,136.66,107.75
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,151.33,119.37
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,166.05,130.94
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,186.12,146.76
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,206.14,162.41
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,231.42,182.16
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,256.53,201.59
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,294.94,231.18
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,314.42,245.86
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,316.61,247.16
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,318.53,248.35
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,309.87,241.41
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,286.85,223.45
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,339.31,264.12
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,375.31,291.58
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,373.31,289.85
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,370.72,287.83
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,349.37,271.35
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,328.86,255.55
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,315.71,245.49
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,302.7,235.5
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,333.29,259.37
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,345.82,267.06
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,338.69,258.52
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,325.43,244.25
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,294.26,213.84
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,251.3,173.31
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,201.45,127.86
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,144.61,84.81
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,89.33,71.67
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,88.45,71.24
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,81.7,65.67
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,81.85,66.07
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,80.93,65.55
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,80.13,65.13
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,76.86,62.5
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,73.59,59.8
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,65.57,52.78
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,59.9,47.66
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,49.77,38.35
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,39.53,28.74
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,26.99,16.39
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,14.41,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,7.47,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,5.9,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,37.53,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,109.26,74.33
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,160.85,126.56
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,134.04,108.04
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,90.37,72.52
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,148.13,122.74
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,209.5,175.16
