Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,228.28,190.68
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,246.42,205.31
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,175.74,144.36
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,89.84,69.77
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,94.94,73.8
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,100.09,77.75
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,109.53,85.22
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,118.96,92.62
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,130.62,101.85
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,142.3,111.03
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,154.84,120.9
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,167.34,130.68
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,184.38,144.04
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,201.28,157.18
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,195.52,152.39
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,189.85,147.74
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,200.33,155.91
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,210.58,163.85
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,227.09,176.72
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,243.14,189.16
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,253.05,196.87
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,262.5,204.23
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,249.03,193.79
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,235.84,183.58
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,227.33,177.04
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,218.93,170.55
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,271.83,212.46
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,306.47,237.62
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,354.0,268.26
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,377.29,274.98
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,321.06,224.48
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,258.98,170.3
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,200.95,122.93
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,143.9,84.76
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,87.1,69.88
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,83.55,67.14
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,81.41,65.54
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,79.15,63.84
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,70.72,56.72
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,68.26,54.79
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,64.22,51.44
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,60.09,47.93
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,55.36,43.77
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,50.6,39.43
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,43.66,32.96
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,36.7,26.25
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,25.21,14.73
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,15.95,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,8.26,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,5.9,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,48.6,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,126.59,85.06
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,191.0,150.59
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,195.73,159.44
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,204.35,169.36
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,142.79,117.71
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,55.05,41.31
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,61.74,46.92
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,68.49,52.44
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,74.42,57.18
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,80.41,61.92
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,88.13,68.06
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,95.87,74.17
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,111.29,86.55
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,126.74,98.83
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,150.13,117.56
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,173.57,136.17
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,192.61,151.08
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,211.53,165.82
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,237.34,185.95
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,262.86,205.71
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,263.17,205.64
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,263.43,205.62
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,258.97,201.93
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,254.53,198.29
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,258.73,201.52
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,262.68,204.56
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,261.56,203.59
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,260.28,202.55
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,252.64,196.6
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,245.05,190.71
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,246.8,192.15
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,248.22,193.31
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,296.14,231.08
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,324.9,251.39
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,364.95,275.67
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,379.26,274.58
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,320.07,221.3
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,260.61,168.83
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,200.89,119.93
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,141.79,80.59
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,83.72,66.8
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,80.24,64.12
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,77.9,62.35
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,68.06,54.04
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,66.06,52.53
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,64.05,50.98
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,61.12,48.59
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,53.76,42.23
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,49.71,38.68
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,45.72,35.04
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,40.03,29.71
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,34.45,24.24
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.43,14.64
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.2,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,7.87,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,58.13,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,140.87,93.2
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,203.93,161.24
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,204.26,167.1
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,200.39,166.88
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,132.48,109.63
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,32.08,21.84
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,42.49,30.68
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,52.93,39.41
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,60.7,45.78
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,68.61,52.2
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,77.18,59.15
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,85.77,66.06
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,96.47,74.64
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,107.18,83.17
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,122.23,95.26
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,137.3,107.29
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,164.03,128.73
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,190.76,149.98
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,215.62,169.58
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,240.26,188.88
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,258.1,202.65
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,275.6,216.1
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,322.83,252.85
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,352.3,275.53
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,372.34,290.94
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,390.88,305.14
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,428.7,334.68
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,471.68,367.57
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,539.3,421.34
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,591.49,461.68
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,599.18,467.55
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,590.71,459.63
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,547.08,422.94
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,500.11,381.72
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,443.03,331.44
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,385.0,279.33
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,324.95,225.15
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,264.58,171.62
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,204.18,122.01
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,144.4,82.17
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,85.02,68.02
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,81.24,65.04
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,71.19,56.58
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,69.71,55.52
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,67.73,54.02
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,65.74,52.49
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,62.8,50.11
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,55.3,43.61
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,51.96,40.68
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,48.78,37.74
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,42.77,32.09
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,36.9,26.29
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,24.8,13.81
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,15.15,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,7.87,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,18.57,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,72.04,44.04
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,116.28,89.95
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,129.8,104.25
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,144.56,118.44
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,103.99,84.18
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,53.36,39.95
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,64.93,49.69
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,76.5,59.27
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,88.07,68.71
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,99.65,78.04
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,123.64,97.58
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,147.8,116.96
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,173.82,137.73
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,199.95,158.31
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,222.43,175.73
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,244.82,192.92
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,318.5,250.34
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,372.68,291.5
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,412.24,320.83
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,450.72,348.97
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,470.68,363.12
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,508.1,389.93
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,506.59,388.17
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,504.1,385.94
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,493.69,377.78
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,469.87,359.91
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,438.57,336.53
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,408.45,313.9
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,394.98,303.95
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,381.46,293.83
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,410.92,316.86
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,428.69,330.3
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,449.25,345.41
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,453.2,345.71
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,423.1,317.97
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,380.07,277.66
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,324.5,229.16
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,269.15,181.41
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,213.45,136.48
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,159.24,100.01
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,104.54,84.37
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,99.1,80.09
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,94.79,76.71
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,90.14,73.01
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,85.03,68.87
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,79.62,64.42
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,74.68,60.33
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,69.6,56.02
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,62.69,49.96
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,55.62,43.57
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,44.24,33.2
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,35.51,24.92
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,24.2,12.89
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,13.38,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,6.69,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,26.27,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,90.19,54.31
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,144.72,112.59
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,163.21,131.86
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,182.88,150.55
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,143.27,117.39
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,85.55,67.21
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,104.65,83.23
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,123.84,99.0
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,130.32,103.86
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,136.83,108.69
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,154.15,122.48
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,171.56,136.2
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,201.03,159.59
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,230.59,182.76
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,276.49,218.42
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,303.37,238.76
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,329.84,258.64
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,355.8,277.96
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,389.25,303.26
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,421.76,327.62
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,459.03,355.73
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,513.41,396.09
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,515.83,397.52
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,517.06,398.37
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,506.25,390.33
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,494.77,381.81
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,526.22,407.52
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,560.25,434.37
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,620.13,482.09
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,655.89,510.31
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,639.83,497.94
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,611.96,475.2
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,558.82,430.96
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,504.05,384.16
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,446.54,333.94
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,388.16,281.81
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,328.1,227.8
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,267.97,174.62
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,207.3,124.8
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,147.35,84.68
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,88.47,70.74
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,76.11,60.39
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,75.71,60.29
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,75.38,60.25
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,73.87,59.18
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,66.85,53.27
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,63.64,50.66
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,60.45,47.98
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,55.95,44.02
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,51.51,39.95
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,43.78,32.78
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,36.02,25.31
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,23.64,12.02
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,14.16,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,40.44,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,117.36,69.03
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,186.78,146.27
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,194.25,158.07
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,199.08,165.21
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,133.39,110.02
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,33.62,23.08
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,45.19,32.9
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,56.81,42.6
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,68.09,51.91
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,79.66,61.34
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,95.55,74.27
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,111.5,87.09
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,127.94,100.25
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,144.42,113.32
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,164.94,129.64
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,185.46,145.8
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,201.01,157.83
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,216.44,169.7
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,238.33,186.65
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,259.96,203.26
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,281.73,219.93
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,321.32,250.19
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,330.55,256.94
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,339.14,263.31
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,338.31,262.48
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,337.08,261.4
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,342.4,265.38
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,346.88,268.7
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,339.87,263.28
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,332.59,257.69
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,340.75,264.1
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,346.92,268.79
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,385.88,298.63
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,405.45,311.13
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,408.66,307.3
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,388.83,281.17
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,329.72,228.48
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,270.33,176.37
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,209.78,126.99
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,150.03,87.12
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,82.26,65.39
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,77.95,61.98
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,76.08,60.61
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,74.13,59.17
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,71.94,57.5
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,69.74,55.81
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,61.76,49.01
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,59.16,46.85
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,54.87,43.08
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,50.71,39.25
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,43.3,32.35
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,33.54,23.13
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,22.78,10.83
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,12.59,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,18.64,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,61.15,31.75
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,96.63,73.59
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,119.12,95.27
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,142.76,116.93
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,111.71,90.7
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,67.46,52.01
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,86.94,68.42
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,106.41,84.48
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,132.05,105.62
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,158.04,126.69
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,188.37,151.0
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,237.11,189.57
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,276.46,220.17
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,315.85,250.33
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,358.66,282.8
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,401.22,314.54
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,426.5,332.67
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,472.76,366.14
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,500.3,385.78
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,526.53,404.43
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,535.15,409.81
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,542.49,414.39
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,537.13,409.9
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,530.81,404.82
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,517.45,394.62
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,503.53,384.04
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,482.16,368.08
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,460.89,352.17
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,463.4,354.44
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,463.49,354.65
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,453.01,346.99
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,440.58,337.61
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,433.99,332.34
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,416.48,317.27
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,410.98,307.7
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,383.64,277.29
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,325.13,225.7
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,265.59,173.8
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,206.52,125.94
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,148.56,87.24
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,90.44,72.11
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,85.34,68.18
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,84.1,67.42
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,76.42,61.09
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,75.2,60.33
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,74.09,59.65
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,71.48,57.6
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,68.99,55.58
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,61.49,48.99
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,56.29,44.23
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,45.39,34.2
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,34.38,23.81
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,22.17,9.72
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,10.23,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,30.92,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,103.33,53.3
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,162.69,126.52
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,205.69,167.13
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,251.66,208.32
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,243.76,202.92
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,229.32,190.76
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,227.52,188.31
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,206.3,169.41
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,210.46,171.79
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,213.34,172.89
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,224.06,180.71
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,234.51,188.21
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,236.45,188.87
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,220.1,175.01
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,227.86,180.72
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,235.55,186.32
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,240.01,189.4
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,244.43,192.48
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,268.2,211.02
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,311.41,244.46
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,326.25,255.61
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,340.46,266.35
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,321.68,251.54
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,288.09,225.34
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,276.01,215.88
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,264.17,206.56
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,272.64,213.13
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,280.62,219.26
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,299.51,233.93
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,308.38,240.75
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,300.26,234.39
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,292.0,227.96
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,322.21,251.61
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,337.04,261.6
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,374.46,285.78
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,386.93,286.79
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,333.8,240.35
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,280.6,194.52
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,227.72,152.03
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,176.74,117.46
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,124.62,102.04
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,117.87,96.68
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,111.31,91.44
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,105.3,86.61
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,98.8,81.31
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,92.03,75.7
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,84.41,69.26
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,76.58,62.49
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,67.09,54.11
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,57.39,45.31
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,45.21,34.09
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,32.85,22.47
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,20.68,7.87
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,8.65,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,35.76,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,117.32,55.59
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,189.4,146.89
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,216.23,175.07
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,243.42,200.66
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,186.57,154.04
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,131.29,106.16
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,154.29,125.38
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,177.45,144.2
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,227.47,185.25
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,278.94,226.51
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,349.74,281.86
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,403.18,322.44
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,437.36,347.16
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,471.0,371.18
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,495.1,387.78
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,518.19,403.54
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,587.63,454.13
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,634.18,487.27
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,684.73,523.62
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,752.42,570.88
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,745.77,564.33
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,736.75,556.9
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,717.64,543.57
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,696.39,528.75
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,715.57,543.84
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,730.77,555.46
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,760.99,578.34
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,774.52,588.99
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,688.31,525.04
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,602.67,461.27
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,528.49,405.29
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,459.78,352.85
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,439.65,337.18
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,415.04,316.77
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,410.07,308.13
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,387.83,282.71
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,327.29,230.49
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,270.56,181.79
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,213.74,136.0
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,158.47,98.77
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,104.52,84.52
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,100.78,81.74
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,98.42,80.05
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,95.95,78.25
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,92.15,75.26
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,88.21,72.12
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,79.21,64.47
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,72.44,58.66
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,63.7,50.92
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,54.81,42.85
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,43.25,32.22
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,31.53,21.16
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,20.36,6.56
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,9.44,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,23.57,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,91.42,37.25
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,150.82,116.01
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,187.34,151.45
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,238.76,196.98
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,274.68,228.02
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,310.14,257.37
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,350.04,289.28
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,389.78,320.01
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,411.79,335.3
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,431.19,348.17
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,475.3,380.75
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,519.21,412.34
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,549.83,433.17
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,579.11,452.81
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,616.49,478.61
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,652.74,503.15
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,665.92,510.25
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,676.94,516.03
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,690.21,524.26
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,701.42,531.02
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,695.74,525.65
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,688.19,519.2
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,633.68,478.18
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,563.84,426.41
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,570.72,432.06
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,575.34,435.51
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,608.42,460.6
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,623.09,472.09
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,622.49,471.84
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,609.29,462.33
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,561.12,426.47
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,514.59,391.4
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,473.94,360.16
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,432.19,327.14
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,418.81,312.27
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,387.18,280.3
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,330.49,231.54
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,274.41,183.86
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,218.14,138.97
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,163.51,102.49
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,108.86,87.45
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,103.82,83.55
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,100.7,81.23
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,97.37,78.73
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,92.64,74.99
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,87.69,71.01
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,78.35,63.18
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,71.24,57.14
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,62.51,49.51
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,53.61,41.5
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,42.65,31.46
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,31.57,20.95
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,20.73,5.3
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,10.23,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,50.38,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,144.14,51.53
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,237.38,182.75
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,258.06,208.43
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,269.18,221.77
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,215.17,177.83
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,133.27,107.74
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,172.58,140.88
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,213.07,174.13
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,244.84,199.43
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,276.85,224.48
