Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,289.41,233.01
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,300.99,240.69
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,315.43,250.87
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,329.35,260.55
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,369.05,290.77
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,408.45,320.25
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,488.73,380.59
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,546.04,422.75
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,620.29,476.94
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,670.66,513.24
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,685.4,523.16
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,697.81,531.64
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,680.07,517.97
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,660.94,503.5
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,660.42,503.81
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,656.98,501.8
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,647.2,494.73
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,624.08,478.1
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,555.6,426.52
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,500.58,384.47
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,474.24,364.87
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,445.68,343.16
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,439.15,337.79
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,422.55,323.23
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,411.66,309.69
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,379.19,275.49
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,321.23,224.29
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,263.37,173.8
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,204.82,126.03
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,147.42,87.34
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,93.94,75.35
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,85.73,68.66
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,84.68,68.04
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,83.69,67.48
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,77.61,62.45
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,71.1,57.01
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,65.33,52.13
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,59.31,46.93
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,53.78,42.02
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,48.25,36.91
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,40.08,29.27
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,29.71,19.3
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,20.1,3.16
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,11.02,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,24.85,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,107.39,28.25
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,187.95,143.46
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,243.15,196.01
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,303.93,249.83
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,333.26,275.84
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,360.13,298.32
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,419.73,346.57
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,481.47,394.98
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,527.28,429.38
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,572.64,462.69
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,615.39,493.31
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,656.81,522.39
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,751.14,592.03
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,839.44,654.19
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,882.23,682.27
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,914.76,703.26
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,927.2,709.87
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,935.98,714.21
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,942.47,717.56
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,945.2,718.47
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,940.3,714.58
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,931.6,708.25
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,917.31,698.03
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,899.32,685.38
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,875.1,668.45
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,847.49,649.18
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,813.89,625.29
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,777.44,598.73
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,736.81,568.44
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,693.84,535.77
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,647.45,499.87
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,599.29,461.67
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,547.77,419.84
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,495.12,375.92
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,439.8,328.67
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,384.21,280.19
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,327.4,230.39
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,271.18,181.73
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,208.3,130.91
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,152.23,93.0
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,97.72,78.41
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,94.07,75.65
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,91.75,73.95
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,89.32,72.15
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,85.58,69.2
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,81.71,66.09
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,76.45,61.72
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,68.1,54.51
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,60.18,47.51
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,52.17,40.22
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,41.51,30.38
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,30.76,19.96
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,18.84,0.32
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,7.08,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,17.09,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,79.27,11.49
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,153.2,115.71
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,210.52,169.16
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,273.99,224.82
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,321.64,265.78
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,370.81,306.4
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,406.27,334.43
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,421.81,346.25
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,514.2,417.54
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,590.8,474.52
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,649.44,516.87
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,708.46,558.62
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,680.8,533.85
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,624.09,488.98
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,609.32,475.47
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,590.98,459.09
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,563.9,437.66
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,557.5,431.15
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,541.53,418.01
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,524.6,404.24
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,527.16,405.6
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,528.65,406.13
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,514.35,394.84
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,499.62,383.36
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,495.25,380.14
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,489.88,376.13
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,445.98,343.42
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,416.96,321.63
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,375.41,290.07
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,336.2,260.1
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,307.53,238.28
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,280.38,217.5
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,313.14,243.54
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,328.1,253.71
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,367.71,278.86
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,379.2,277.46
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,303.4,216.09
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,244.74,170.6
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,195.54,130.85
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,148.17,97.88
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,97.45,78.58
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,83.85,67.24
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,81.17,65.21
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,78.35,63.03
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,74.59,60.01
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,70.67,56.81
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,66.03,52.9
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,61.31,48.81
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,54.8,42.99
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,48.2,36.9
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,37.34,26.85
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,28.84,18.27
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,17.82,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,7.08,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,16.73,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,80.34,1.85
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,142.66,107.15
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,159.52,127.84
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,177.84,145.97
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,111.75,90.92
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,47.54,34.87
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,54.7,40.92
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,61.91,46.89
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,70.47,53.88
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,79.04,60.81
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,95.48,74.19
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,111.96,87.45
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,141.97,111.76
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,172.23,135.94
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,204.99,161.94
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,237.78,187.64
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,282.21,222.1
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,306.74,240.7
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,326.83,255.85
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,346.33,270.5
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,348.89,272.01
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,351.13,273.39
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,322.73,251.14
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,279.69,217.63
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,269.74,209.9
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,259.96,202.22
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,251.94,195.97
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,244.02,189.8
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,243.58,189.51
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,242.94,189.07
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,233.82,181.99
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,224.8,175.01
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,274.37,214.45
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,305.07,236.85
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,337.03,257.02
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,346.63,256.17
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,287.64,205.8
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,232.85,159.81
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,189.13,122.71
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,142.88,89.99
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,94.44,76.18
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,90.26,72.92
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,87.69,70.98
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,84.97,68.9
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,82.93,67.4
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,79.04,64.24
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,72.67,58.83
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,66.08,53.1
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,57.66,45.56
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,49.08,37.69
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,38.47,27.82
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,27.76,17.18
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,16.96,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,6.29,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.57,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,6.83,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,12.17,3.92
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,20.58,11.5
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,29.03,18.9
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,35.56,24.62
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,42.11,30.24
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,49.06,36.11
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,56.03,41.89
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,65.3,49.52
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,74.75,57.22
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,79.07,60.59
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,83.46,63.98
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,95.91,74.01
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,108.37,83.98
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,117.47,91.15
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,126.57,98.29
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,139.23,108.37
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,151.85,118.36
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,171.66,134.08
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,191.34,149.58
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,202.16,157.9
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,212.79,166.06
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,217.3,169.47
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,221.64,172.79
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,223.74,174.36
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,225.67,175.83
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,245.16,191.12
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,263.94,205.77
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,262.32,204.48
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,260.5,203.1
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,243.57,189.91
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,227.13,177.09
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,275.27,215.47
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,304.56,236.78
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,337.65,257.81
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,348.12,257.5
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,291.09,208.5
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,238.19,163.93
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,193.26,125.86
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,145.77,92.19
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,98.61,79.68
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,96.65,78.33
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,94.64,76.89
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,91.52,74.5
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,85.61,69.63
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,79.4,64.43
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,72.29,58.39
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,64.96,52.0
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,56.13,44.1
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,47.14,35.87
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,37.13,26.53
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,27.07,16.29
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,16.23,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,5.51,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,18.75,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,85.0,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,153.41,113.51
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,175.8,140.6
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,199.36,163.41
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,133.97,109.4
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,65.71,50.11
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,75.26,58.21
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,85.11,66.38
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,86.45,67.18
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,87.92,68.04
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,96.91,75.2
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,105.91,82.31
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,104.93,81.19
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,104.14,80.27
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,137.64,107.34
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,171.5,134.31
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,191.18,149.66
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,210.75,164.83
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,244.17,190.96
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,296.98,231.79
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,324.92,252.97
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,351.95,273.4
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,352.87,273.78
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,353.42,273.99
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,367.2,284.54
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,379.81,294.14
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,386.38,299.14
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,391.75,303.23
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,387.81,300.32
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,383.0,296.74
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,408.43,316.5
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,421.64,326.39
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,448.05,346.2
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,453.4,347.04
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,422.12,317.38
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,379.11,275.55
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,320.72,223.5
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,262.35,172.19
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,203.61,124.09
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,138.4,79.27
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,80.34,63.82
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,76.56,60.85
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,74.35,59.18
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,72.06,57.44
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,69.19,55.15
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,61.17,48.31
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,57.15,44.92
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,53.1,41.4
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,47.69,36.54
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,42.3,31.5
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,34.7,24.29
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,27.16,15.96
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,15.6,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,6.29,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,20.73,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,89.67,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,162.8,119.62
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,179.34,143.5
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,197.24,161.89
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,139.34,114.02
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,74.7,57.71
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,89.67,70.26
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,104.52,82.41
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,127.54,101.37
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,150.88,120.29
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,174.08,138.82
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,197.41,157.21
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,252.4,200.73
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,289.7,229.49
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,352.24,278.16
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,437.38,342.47
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,540.92,421.28
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,666.79,512.73
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,782.56,595.89
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,881.39,664.93
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,922.07,690.24
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,952.6,708.49
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,919.16,686.74
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,868.64,653.77
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,874.23,658.38
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,861.11,649.78
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,826.37,627.06
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,788.61,602.09
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,746.6,572.16
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,702.09,539.13
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,654.17,502.73
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,604.21,463.65
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,551.53,421.3
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,497.33,376.32
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,440.47,327.68
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,382.84,277.15
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,323.08,224.34
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,263.31,172.1
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,203.71,123.43
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,137.57,78.1
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,78.93,62.62
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,75.55,60.03
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,73.6,58.59
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,71.6,57.1
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,68.68,54.77
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,60.68,47.95
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,56.94,44.81
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,53.22,41.57
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,47.77,36.64
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,42.36,31.56
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,34.34,23.96
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,26.37,14.92
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,15.34,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,5.51,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,26.58,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,110.03,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,201.93,147.35
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,224.35,179.57
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,244.49,200.56
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,154.22,126.86
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,45.98,33.45
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,58.5,44.07
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,71.06,54.48
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,81.34,62.83
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,91.63,71.07
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,120.46,94.55
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,149.62,117.87
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,194.42,153.64
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,260.03,204.84
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,318.54,249.91
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,377.0,293.99
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,478.25,369.74
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,556.0,426.14
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,679.01,516.98
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,799.45,602.67
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,896.69,671.59
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,955.25,709.53
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,944.48,702.2
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,929.4,692.79
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,903.82,676.37
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,874.59,657.45
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,838.97,634.51
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,800.2,609.07
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,753.37,576.32
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,704.87,540.45
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,643.91,494.08
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,591.46,452.93
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,539.75,411.71
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,487.32,368.66
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,439.31,326.69
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,385.07,277.45
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,324.34,223.58
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,263.57,170.33
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,202.19,120.22
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,141.63,79.85
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,81.41,64.55
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,77.36,61.38
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,67.76,53.35
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,66.17,52.21
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,63.68,50.25
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,61.18,48.25
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,54.18,42.24
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,51.93,40.29
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,46.23,35.17
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,40.65,29.94
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,33.5,23.1
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,26.43,14.36
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,14.56,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,6.29,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,108.24,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,198.78,142.95
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,239.51,191.12
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,284.21,232.05
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,232.26,190.79
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,153.05,124.21
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,165.66,134.5
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,177.22,143.26
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,193.57,155.81
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,209.52,167.75
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,235.08,187.47
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,260.55,206.79
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,283.37,223.75
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,305.92,240.32
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,333.59,260.82
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,360.88,280.79
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,375.03,290.62
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,388.68,300.14
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,405.15,311.95
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,420.93,323.21
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,414.12,317.47
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,407.14,311.78
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,380.92,291.79
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,355.47,272.36
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,363.92,278.86
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,371.47,284.56
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,377.9,289.62
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,383.19,293.81
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,376.57,289.02
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,369.41,283.84
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,361.24,277.89
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,352.29,271.26
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,378.94,291.83
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,385.38,295.0
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,402.57,302.47
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,391.36,283.72
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,331.56,231.35
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,272.48,180.35
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,212.44,131.86
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,153.9,92.74
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,90.0,71.89
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,87.85,70.42
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,85.98,69.09
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,84.09,67.74
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,80.96,65.3
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,77.8,62.79
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,72.63,58.43
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,64.29,51.15
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,55.46,43.25
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,46.56,35.06
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,35.37,24.62
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,24.13,11.94
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,14.56,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.57,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,6.29,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,10.64,2.27
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,18.67,9.83
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,26.72,16.93
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,35.57,24.63
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,44.44,32.24
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,49.45,36.47
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,54.48,40.62
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,60.3,45.36
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,66.3,50.18
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,76.2,58.22
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,86.12,66.18
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,96.91,74.78
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,107.7,83.31
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,118.15,91.59
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,128.61,99.82
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,143.88,111.9
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,159.11,123.85
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,173.75,135.3
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,188.25,146.59
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,193.59,150.57
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,198.81,154.5
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,186.15,144.32
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,173.75,134.4
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,182.48,141.24
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,190.96,147.84
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,203.2,157.43
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,215.03,166.68
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,224.44,174.04
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,233.38,181.03
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,233.78,181.45
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,233.88,181.66
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,281.5,219.41
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,306.42,237.02
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,366.63,277.26
2018,8,19,14,30,886.0,116.0,3.5,17.8,801.0,397.38,289.13
2018,8,19,14,45,626.0,141.5,3.6,17.65,614.0,277.5,197.14
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,193.78,137.15
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,148.33,106.32
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,124.99,94.76
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,118.67,96.99
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,119.37,98.02
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,118.14,97.35
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,112.53,92.89
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,106.35,87.89
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,97.56,80.53
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,86.24,70.81
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,73.21,59.36
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,60.64,48.08
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,46.66,35.34
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,33.22,22.84
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,19.63,7.98
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,11.41,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.75,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.54,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,7.58,0.61
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,10.62,3.32
