Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,14.44,6.66
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,18.27,9.97
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,20.57,11.93
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,22.88,13.86
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,27.88,18.03
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,32.9,22.18
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,38.7,26.94
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,44.52,31.68
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,50.35,36.39
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,56.2,41.08
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,67.1,49.93
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,78.28,58.93
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,99.33,75.94
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,120.55,92.92
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,149.67,116.22
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,178.83,139.3
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,169.73,131.83
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,160.82,124.62
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,141.22,108.87
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,122.03,93.44
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,134.79,103.7
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,147.29,113.68
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,162.69,125.94
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,177.74,137.89
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,189.22,147.01
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,200.27,155.8
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,210.44,163.89
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,220.07,171.55
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,272.43,213.25
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,302.18,234.78
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,349.02,265.54
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,369.12,270.76
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,303.38,214.15
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,242.04,162.22
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,173.37,111.93
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,128.43,85.8
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,94.8,76.71
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,94.17,76.52
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,104.33,85.62
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,116.89,96.85
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,109.18,90.5
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,98.87,81.79
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,86.14,70.8
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,71.76,58.14
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,59.52,47.13
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,45.9,34.66
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,31.23,21.06
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,16.21,4.78
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,9.44,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,6.69,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,11.41,2.49
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,20.21,11.05
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,29.04,18.87
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,35.96,24.97
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,42.89,30.97
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,45.19,32.91
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,47.51,34.79
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,56.03,41.85
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,64.63,48.87
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,75.82,57.97
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,87.04,66.99
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,113.19,88.26
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,139.64,109.47
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,166.79,131.04
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,193.98,152.38
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,209.66,164.35
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,225.21,176.18
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,254.81,199.14
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,304.92,237.59
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,333.98,259.49
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,362.05,280.53
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,339.41,262.79
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,317.44,245.75
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,318.31,246.34
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,318.81,246.58
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,315.43,244.03
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,311.76,241.29
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,301.75,233.66
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,291.78,226.08
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,271.0,210.09
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,247.88,192.26
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,278.66,216.59
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,293.48,227.26
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,344.71,263.09
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,371.8,276.67
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,324.46,236.55
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,278.91,198.69
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,224.07,157.16
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,182.1,130.0
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,144.95,119.0
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,139.49,114.9
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,133.26,110.0
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,126.86,104.92
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,113.66,93.92
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,96.37,79.19
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,84.67,69.13
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,72.53,58.47
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,58.56,45.97
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,44.39,33.08
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,30.4,20.08
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,16.11,3.5
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,9.05,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,3.54,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,6.06,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,11.39,3.73
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,16.73,8.45
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,23.24,14.12
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,29.77,19.75
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,32.08,21.71
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,34.4,23.61
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,36.72,25.49
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,39.06,27.34
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,43.32,30.79
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,47.6,34.23
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,54.21,39.56
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,60.84,44.88
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,68.26,50.81
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,75.84,56.84
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,85.64,64.65
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,95.46,72.41
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,119.19,91.41
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,142.99,110.27
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,159.18,122.98
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,175.2,135.49
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,170.0,131.22
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,164.86,127.05
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,197.52,152.71
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,229.65,177.66
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,254.48,196.87
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,288.87,223.33
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,328.04,253.6
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,363.6,280.71
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,403.51,311.4
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,428.45,330.1
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,446.39,343.14
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,447.98,341.76
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,426.61,320.39
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,387.78,282.34
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,328.77,230.62
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,269.87,179.56
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,210.42,131.48
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,145.85,87.45
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,88.49,70.92
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,86.75,69.81
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,84.26,67.95
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,81.69,66.0
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,78.15,63.18
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,74.56,60.25
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,68.85,55.36
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,63.06,50.24
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,51.89,40.17
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,43.59,32.4
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,31.53,20.94
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,19.44,3.51
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,11.8,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.26,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,14.49,4.03
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,30.8,19.58
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,46.98,33.74
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,69.7,53.4
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,92.44,72.91
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,101.5,80.43
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,110.65,87.81
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,124.93,99.38
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,139.24,110.78
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,156.28,124.35
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,173.44,137.85
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,178.76,141.56
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,184.18,145.37
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,205.64,162.15
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,227.01,178.66
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,244.01,191.57
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,260.84,204.27
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,302.37,236.09
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,322.32,250.99
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,333.84,259.45
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,344.81,267.53
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,331.78,257.13
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,319.01,247.06
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,318.95,246.94
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,318.54,246.55
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,329.91,255.33
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,340.09,263.16
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,406.23,314.6
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,452.85,350.07
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,509.77,393.81
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,549.02,422.37
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,521.52,399.62
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,487.93,371.22
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,438.94,330.26
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,388.74,287.32
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,333.98,240.68
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,280.3,195.32
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,226.36,152.39
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,175.67,118.25
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,125.71,102.74
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,121.02,99.26
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,114.8,94.31
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,108.3,89.08
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,100.48,82.64
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,92.36,75.84
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,82.46,67.31
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,72.71,58.7
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,56.62,44.28
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,41.11,30.17
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,27.24,17.16
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,12.98,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,6.69,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,11.03,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,18.32,6.17
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,33.04,21.51
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,48.55,35.22
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,68.31,52.46
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,87.99,69.43
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,90.23,71.18
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,92.82,73.05
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,105.71,83.56
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,118.6,93.91
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,137.06,108.83
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,155.62,123.64
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,179.47,142.65
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,203.39,161.47
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,226.8,179.7
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,250.11,197.67
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,297.72,234.44
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,323.49,253.81
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,361.11,282.54
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,397.78,310.19
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,416.98,324.32
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,435.18,337.7
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,422.62,327.6
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,410.12,317.72
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,514.1,399.02
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,606.23,468.78
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,694.6,535.77
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,757.59,583.04
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,708.56,546.2
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,659.4,509.35
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,571.07,441.77
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,489.6,378.94
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,459.76,355.57
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,427.43,329.23
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,415.23,315.87
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,386.61,287.07
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,332.41,240.41
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,279.99,195.87
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,224.28,152.67
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,175.87,121.08
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,130.6,107.28
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,126.92,104.64
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,119.57,98.73
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,111.8,92.42
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,102.69,84.85
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,93.13,76.75
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,83.01,67.97
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,71.13,57.44
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,57.63,45.24
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,43.91,32.62
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,29.28,18.69
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,14.44,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,3.99,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,6.57,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,11.67,3.94
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,16.74,8.48
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,23.24,14.18
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,29.77,19.83
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,34.0,23.44
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,38.25,26.98
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,43.66,31.46
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,49.08,35.88
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,58.39,43.51
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,67.73,51.08
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,80.48,61.38
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,93.37,71.69
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,113.69,88.02
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,134.11,104.24
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,160.09,124.87
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,186.07,145.25
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,194.95,151.88
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,203.73,158.47
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,198.45,154.02
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,193.28,149.75
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,229.74,178.28
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,281.37,218.03
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,320.79,247.98
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,358.41,276.3
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,356.82,275.11
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,354.69,273.67
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,326.77,252.53
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,300.03,232.23
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,283.77,219.97
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,268.03,208.01
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,265.4,206.24
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,261.98,203.74
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,233.15,181.45
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,208.48,162.41
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,195.7,152.58
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,183.12,142.89
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,173.3,134.94
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,166.4,129.7
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,151.96,125.41
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,144.03,119.28
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,132.43,109.82
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,120.57,100.02
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,107.92,89.39
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,93.06,76.66
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,80.74,65.94
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,68.04,54.68
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,53.81,41.81
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,39.54,28.72
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,26.02,15.72
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,12.21,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,6.29,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,15.29,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,21.81,6.93
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,15.56,7.3
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,9.1,2.03
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,12.91,5.38
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,16.74,8.71
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,20.57,11.99
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,24.41,15.24
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,33.26,22.7
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,42.13,30.11
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,51.43,37.77
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,60.75,45.38
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,77.13,58.77
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,94.25,72.61
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,114.59,89.0
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,135.04,105.3
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,155.25,121.33
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,175.41,137.19
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,205.78,161.09
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,235.96,184.58
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,292.99,228.85
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,330.72,257.63
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,552.13,430.79
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,741.45,570.8
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,836.42,640.96
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,893.08,680.53
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,839.82,643.62
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,775.64,596.99
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,719.33,554.88
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,658.33,508.81
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,557.99,432.29
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,467.33,362.36
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,437.25,339.21
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,405.46,313.26
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,409.76,311.02
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,388.27,284.08
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,319.31,225.38
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,255.36,172.29
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,196.85,125.93
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,143.87,91.29
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,93.65,75.8
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,90.34,73.31
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,83.89,67.99
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,76.95,62.19
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,69.72,56.07
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,61.93,49.37
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,58.13,46.06
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,54.62,42.86
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,43.66,32.89
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,34.87,24.63
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,24.64,14.29
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,14.41,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,7.47,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,38.27,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,99.71,46.11
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,190.21,149.11
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,270.59,221.01
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,213.13,176.56
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,132.57,109.7
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,85.91,69.26
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,22.11,13.17
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,26.73,17.04
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,31.35,20.86
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,44.47,31.76
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,57.65,42.57
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,68.16,51.09
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,79.13,59.91
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,86.54,65.76
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,93.94,71.58
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,134.47,104.29
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,175.63,136.97
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,222.98,174.39
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,290.52,226.82
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,294.77,229.53
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,298.74,232.26
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,262.08,203.59
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,245.08,190.16
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,245.53,190.43
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,245.86,190.58
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,261.19,202.48
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,275.85,213.8
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,252.13,195.44
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,229.14,177.67
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,194.74,150.82
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,161.5,124.7
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,194.5,151.48
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,212.92,164.99
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,273.98,208.7
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,309.02,227.81
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,268.51,190.99
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,227.45,154.54
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,182.49,115.29
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,131.25,78.63
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,77.5,61.66
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,78.92,63.21
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,69.63,55.39
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,66.23,52.65
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,62.18,49.29
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,58.03,45.78
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,53.19,41.56
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,48.34,37.19
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,41.17,30.58
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,34.07,23.8
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,23.29,12.79
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,14.42,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,7.76,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,9.89,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,9.11,1.81
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,8.34,1.33
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,11.39,4.01
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,14.44,6.67
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,23.25,14.19
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,32.09,21.67
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,58.0,43.47
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,86.97,67.51
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,119.56,94.22
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,152.62,120.89
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,166.5,131.71
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,180.46,142.54
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,207.78,164.13
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,235.06,185.43
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,200.27,157.13
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,167.1,130.19
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,176.42,137.41
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,185.63,144.45
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,230.52,179.7
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,275.12,214.15
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,314.87,244.45
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,334.49,259.16
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,352.44,272.78
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,369.09,285.36
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,356.1,275.22
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,343.27,265.34
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,337.23,260.78
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,330.81,255.9
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,335.55,259.68
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,338.38,261.82
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,339.05,262.25
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,338.22,261.16
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,327.27,251.78
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,312.41,238.69
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,287.57,215.29
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,250.74,181.12
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,212.76,154.83
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,188.9,142.27
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,123.59,100.85
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,85.82,68.97
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,72.1,57.4
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,61.73,48.6
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,57.97,45.5
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,54.15,42.27
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,50.47,39.06
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,43.23,32.59
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,37.35,27.13
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,31.56,21.52
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,24.01,12.79
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,15.74,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,11.52,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,34.0,7.44
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,58.65,42.25
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,81.88,63.97
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,61.84,47.47
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,35.17,24.21
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,40.94,29.13
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,46.74,33.95
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,56.81,42.29
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,67.39,50.94
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,90.2,69.66
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,113.3,88.34
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,143.08,112.28
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,173.06,136.04
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,181.42,142.25
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,189.82,148.53
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,175.41,136.61
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,161.6,125.26
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,144.91,111.7
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,128.74,98.57
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,145.91,112.2
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,162.92,125.56
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,248.31,192.62
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,320.92,248.32
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,376.71,290.92
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,429.29,330.48
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,500.75,384.97
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,561.02,429.91
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,606.47,464.84
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,629.94,482.75
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,621.9,476.77
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,597.5,457.64
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,547.11,417.05
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,493.93,373.05
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,439.6,326.34
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,383.36,276.32
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,322.0,222.3
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,260.95,169.28
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,193.55,115.03
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,132.58,75.11
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,76.54,60.34
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,75.29,59.55
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,72.84,57.68
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,76.73,61.27
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,74.13,59.21
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,69.32,55.17
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,62.24,49.03
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,55.18,42.73
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,44.31,32.89
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,33.15,22.59
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,23.44,11.55
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,14.16,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.02,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,5.68,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,8.34,1.3
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,11.77,4.3
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,15.21,7.28
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,20.95,12.18
