Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,26.71,17.05
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,42.88,30.63
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,59.14,44.11
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,92.07,71.3
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,126.35,99.09
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,171.18,135.21
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,236.19,186.36
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,240.4,188.86
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,244.72,191.76
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,278.73,218.1
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,312.33,243.6
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,403.25,312.34
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,469.65,361.21
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,500.09,383.04
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,528.6,403.61
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,489.92,374.14
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,433.23,331.76
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,489.49,374.58
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,523.07,399.88
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,545.49,417.07
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,575.19,439.13
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,615.76,471.32
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,634.91,486.88
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,569.17,437.04
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,510.21,392.02
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,470.48,361.28
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,429.24,328.27
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,416.05,312.93
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,379.38,275.47
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,318.01,221.48
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,257.12,168.54
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,196.27,119.27
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,136.99,80.34
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,82.27,65.6
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,80.26,64.19
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,72.31,57.56
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,70.51,56.24
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,67.11,53.47
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,63.73,50.63
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,58.67,46.2
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,53.64,41.62
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,42.99,31.9
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,34.83,24.06
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,23.81,10.93
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,13.38,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.02,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,6.44,0.0
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,9.86,2.58
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,13.67,5.94
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,17.5,9.26
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,23.25,14.18
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,29.01,19.05
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,40.18,28.44
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,51.4,37.75
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,70.48,53.5
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,90.92,70.16
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,113.85,88.72
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,136.94,107.17
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,163.99,128.73
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,191.09,150.04
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,214.39,168.04
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,237.52,185.71
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,293.58,228.95
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,328.71,255.45
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,356.4,276.1
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,383.03,295.79
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,418.11,322.59
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,451.15,347.61
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,504.82,388.13
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,535.89,411.68
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,583.48,448.83
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,609.08,469.47
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,659.9,510.58
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,679.93,528.07
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,647.0,503.97
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,612.23,476.77
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,556.65,431.47
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,499.55,383.28
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,435.65,328.7
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,374.01,275.29
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,308.8,222.54
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,260.75,186.53
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,207.81,139.43
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,141.21,88.5
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,101.98,82.91
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,107.95,88.48
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,107.86,88.74
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,110.37,91.26
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,96.32,79.29
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,81.57,66.53
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,66.18,52.99
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,51.34,39.73
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,42.28,31.35
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,33.32,22.74
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,21.97,8.43
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,11.02,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.36,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,4.54,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,9.87,2.19
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,15.21,7.06
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,21.71,12.76
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,28.23,18.43
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,32.08,21.74
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,35.93,24.98
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,44.81,32.4
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,53.72,39.75
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,71.37,54.3
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,90.08,69.54
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,96.99,74.92
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,103.92,80.29
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,113.52,87.86
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,123.11,95.37
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,130.1,100.76
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,137.07,106.14
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,144.15,111.68
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,151.16,117.17
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,157.17,121.83
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,163.07,126.43
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,158.28,122.5
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,153.56,118.66
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,161.25,124.77
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,168.73,130.71
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,169.11,130.98
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,169.42,131.23
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,169.26,131.14
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,169.02,131.01
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,166.07,128.79
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,163.13,126.6
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,226.41,177.7
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,266.43,207.84
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,319.13,244.36
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,345.26,256.01
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,290.5,207.51
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,236.59,160.51
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,189.82,120.9
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,140.34,87.3
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,92.21,74.66
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,92.13,74.96
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,96.39,78.96
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,104.33,86.18
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,89.57,73.55
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,71.99,58.24
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,62.44,49.81
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,55.23,43.23
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,42.45,31.53
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,32.58,22.03
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,21.56,6.45
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,11.02,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,33.4,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,101.33,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,185.45,141.19
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,262.09,212.89
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,205.89,169.87
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,143.46,118.03
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,109.76,88.92
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,75.6,58.47
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,94.53,74.18
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,113.41,89.52
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,134.47,106.56
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,155.61,123.42
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,174.85,138.54
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,194.12,153.51
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,202.26,159.43
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,210.44,165.4
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,209.68,164.25
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,209.07,163.29
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,233.91,182.52
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,258.44,201.26
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,303.24,235.32
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,326.8,252.79
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,330.37,255.27
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,333.52,257.55
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,341.63,263.64
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,348.95,269.11
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,353.92,273.13
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,357.92,276.42
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,362.38,280.24
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,365.34,282.85
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,363.37,281.8
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,359.63,279.24
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,374.88,291.29
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,374.8,289.81
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,392.29,298.1
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,379.96,278.98
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,308.53,219.24
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,248.18,169.79
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,193.47,126.8
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,144.05,94.8
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,101.89,82.97
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,98.19,80.2
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,92.35,75.46
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,86.24,70.42
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,78.75,64.08
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,70.98,57.38
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,62.05,49.47
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,52.9,41.16
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,42.61,31.63
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,32.24,21.59
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,19.59,3.08
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,7.08,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.07,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,13.32,4.79
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,20.59,11.55
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,30.19,19.95
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,39.81,28.3
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,46.75,34.26
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,53.88,40.24
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,73.02,56.22
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,92.28,72.05
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,112.95,88.87
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,133.64,105.47
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,152.87,120.79
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,172.16,135.97
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,193.36,152.61
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,214.5,169.03
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,225.94,177.52
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,237.28,185.93
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,305.84,239.14
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,353.02,274.87
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,416.43,323.21
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,499.09,384.55
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,520.95,400.28
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,540.63,414.7
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,521.79,400.27
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,502.75,385.93
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,471.9,362.9
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,429.44,331.2
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,419.21,323.82
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,417.24,322.33
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,396.28,306.63
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,375.33,290.83
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,383.59,297.46
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,375.75,290.03
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,374.5,284.94
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,352.09,260.26
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,293.92,210.98
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,240.31,166.34
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,191.01,126.65
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,143.39,94.83
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,100.43,81.73
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,95.99,78.34
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,90.46,73.83
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,84.66,69.05
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,77.73,63.19
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,70.57,57.01
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,61.58,49.03
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,52.42,40.68
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,41.59,30.66
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,30.62,20.0
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,18.68,0.0
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,7.08,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,30.9,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,91.85,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,174.72,130.69
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,249.94,203.33
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,202.46,167.5
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,132.91,109.88
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,86.72,69.94
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,35.16,24.26
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,41.34,29.42
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,47.53,34.5
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,63.81,47.96
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,81.45,62.37
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,98.02,75.74
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,114.65,89.02
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,130.06,101.22
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,145.44,113.31
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,164.63,128.45
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,183.75,143.38
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,221.42,172.87
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,258.89,201.75
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,307.42,238.77
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,334.37,258.9
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,349.2,269.99
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,363.12,280.44
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,382.7,295.24
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,400.69,308.74
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,409.98,315.97
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,417.51,321.88
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,394.93,304.78
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,373.07,288.26
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,339.04,262.57
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,307.03,238.26
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,315.78,245.69
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,310.99,241.07
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,335.35,255.82
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,333.27,246.09
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,281.35,200.45
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,230.24,156.19
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,178.81,114.55
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,128.89,81.35
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,85.71,69.0
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,83.01,67.04
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,80.12,64.81
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,77.11,62.45
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,71.94,58.11
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,66.5,53.43
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,56.14,44.22
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,48.06,36.82
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,38.79,28.17
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,29.43,18.77
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,18.14,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,7.08,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.02,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,7.2,0.0
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,11.39,3.85
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,16.35,8.23
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,21.32,12.59
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,23.63,14.6
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,25.94,16.55
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,34.02,23.36
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,42.12,30.12
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,52.96,39.09
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,63.83,48.01
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,69.3,52.34
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,75.03,56.87
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,82.04,62.45
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,89.05,68.01
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,92.3,70.48
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,95.56,72.96
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,107.17,82.28
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,118.75,91.52
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,134.25,103.95
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,149.61,116.2
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,166.45,129.6
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,183.03,142.74
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,213.17,166.59
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,242.72,189.78
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,239.18,186.95
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,235.62,184.2
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,233.98,182.99
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,232.18,181.66
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,255.78,200.66
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,269.54,211.7
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,292.84,229.96
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,311.85,244.47
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,285.31,223.41
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,259.99,203.33
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,232.91,181.9
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,207.48,161.88
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,182.03,142.11
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,158.6,124.39
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,140.32,116.47
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,128.16,106.49
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,117.13,97.33
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,105.8,87.79
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,92.63,76.49
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,81.52,66.81
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,67.61,54.43
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,53.4,41.55
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,39.76,28.98
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,25.99,15.64
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,14.97,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,7.2,0.0
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,11.39,3.87
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,17.12,8.93
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,22.86,13.97
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,28.23,18.63
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,33.62,23.21
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,40.56,29.05
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,47.52,34.83
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,55.67,41.54
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,63.83,48.19
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,71.79,54.61
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,80.07,61.24
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,87.93,67.49
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,95.78,73.7
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,104.55,80.68
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,113.29,87.61
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,131.54,102.27
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,149.73,116.77
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,157.44,122.75
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,165.03,128.66
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,178.0,138.86
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,190.71,148.82
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,217.48,169.91
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,243.68,190.38
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,254.58,198.76
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,264.92,206.72
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,256.67,200.18
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,248.49,193.76
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,233.25,181.83
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,218.48,170.28
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,255.19,199.7
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,271.02,210.81
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,315.7,240.86
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,330.14,242.9
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,249.1,179.46
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,191.18,137.65
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,158.0,116.95
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,146.36,114.33
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,103.49,84.14
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,74.84,59.78
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,66.97,53.18
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,62.78,49.73
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,58.99,46.55
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,50.94,39.53
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,46.04,35.14
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,41.21,30.62
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,34.61,24.31
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,28.21,16.94
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,17.93,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,7.08,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,85.85,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,208.02,150.53
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,294.31,239.38
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,231.65,192.62
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,148.32,123.84
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,95.97,78.51
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,30.54,20.46
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,37.48,26.32
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,44.43,32.1
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,62.25,46.91
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,81.56,62.76
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,98.19,76.22
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,114.88,89.57
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,127.18,99.26
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,139.48,108.88
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,154.08,120.34
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,168.61,131.66
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,187.53,146.47
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,206.27,161.03
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,220.28,171.75
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,234.03,182.24
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,258.62,201.34
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,300.81,233.81
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,335.06,260.21
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,367.37,284.95
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,379.29,294.24
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,389.59,302.34
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,368.72,286.4
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,348.49,270.97
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,318.38,247.96
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,289.88,226.06
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,319.5,249.94
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,327.24,254.47
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,370.84,282.01
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,381.6,278.23
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,317.93,220.93
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,254.69,165.07
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,190.97,113.23
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,128.58,73.25
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,68.26,53.83
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,65.9,52.04
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,63.01,49.73
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,60.08,47.35
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,56.18,44.05
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,52.26,40.64
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,44.01,33.27
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,39.84,29.32
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,32.73,22.55
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,25.78,14.42
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,15.74,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,120.72,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,271.3,193.14
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,390.01,316.65
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,371.12,307.84
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,337.73,282.7
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,347.96,291.95
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,373.78,312.19
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,490.73,406.89
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,593.51,487.4
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,626.82,510.36
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,658.0,531.53
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,710.05,568.81
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,761.11,604.66
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,886.13,693.42
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,977.62,755.07
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,1004.47,770.68
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,1027.64,784.22
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,1029.6,783.67
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,1027.4,780.62
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,1017.97,773.18
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,1004.42,763.12
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,984.32,749.15
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,960.28,732.62
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,930.59,712.45
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,897.28,689.68
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,859.54,664.53
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,818.5,636.64
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,773.11,604.74
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,724.69,567.79
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,672.44,526.78
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,618.07,482.87
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,560.08,434.69
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,500.74,383.93
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,439.08,329.8
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,376.74,273.83
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,313.41,216.57
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,250.15,160.46
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,186.12,108.46
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,123.32,68.48
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,71.31,56.2
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,68.92,54.4
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,60.15,47.02
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,58.23,45.53
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,54.96,42.82
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,51.74,40.04
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,43.45,32.68
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,39.2,28.66
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,32.8,22.49
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,26.7,14.36
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,15.74,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,101.38,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,247.59,171.77
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,365.81,296.29
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,388.88,321.79
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,409.14,341.4
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,381.96,318.51
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,332.3,276.04
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,405.9,335.88
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,482.62,395.82
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,503.67,409.41
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,522.16,420.99
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,569.92,455.67
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,617.09,488.99
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,764.92,598.85
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,901.59,694.29
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,979.77,745.04
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,1048.39,788.82
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,1048.49,786.97
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,1044.39,783.16
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,1033.67,775.43
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,1018.79,765.07
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,998.75,751.64
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,974.69,735.55
