Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,944.49,715.15
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,910.64,692.19
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,872.06,666.98
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,830.23,639.08
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,783.35,607.08
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,733.78,570.55
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,680.49,529.8
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,625.13,486.06
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,566.67,438.56
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,506.91,388.26
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,444.72,334.15
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,381.96,278.19
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,317.56,220.37
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,253.56,163.92
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,189.64,112.09
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,127.13,72.4
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,68.31,53.78
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,65.98,52.02
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,63.12,49.75
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,60.21,47.39
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,55.91,43.75
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,51.58,39.97
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,42.94,32.25
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,38.33,27.88
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,31.55,21.33
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,25.02,12.11
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,14.56,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,110.8,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,256.75,173.09
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,376.02,304.46
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,452.51,374.17
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,533.59,442.38
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,571.72,473.33
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,607.14,500.41
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,702.46,571.71
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,795.39,637.94
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,851.85,675.36
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,906.79,710.84
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,942.12,731.83
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,962.11,741.97
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,987.78,756.32
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,1010.02,768.2
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,1025.36,776.03
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,1036.82,781.41
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,1036.94,779.82
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,1032.9,775.73
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,1023.22,768.07
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,1009.4,757.84
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,989.03,743.87
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,964.73,727.33
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,935.27,707.28
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,902.17,684.7
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,863.61,658.48
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,821.92,629.88
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,775.03,597.2
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,725.65,560.22
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,673.58,520.33
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,619.49,477.88
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,561.25,430.89
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,501.83,381.34
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,439.71,328.34
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,377.27,273.53
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,314.21,217.46
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,251.58,162.65
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,183.19,107.57
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,121.29,68.39
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,71.22,56.17
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,69.04,54.61
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,65.9,52.14
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,62.72,49.59
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,54.38,42.42
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,50.8,39.3
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,46.26,35.18
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,41.9,30.98
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,33.73,23.1
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,23.58,9.78
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,14.56,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,96.42,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,238.1,154.9
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,357.36,291.04
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,446.09,372.57
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,540.73,453.98
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,614.45,514.56
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,690.21,574.07
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,744.79,614.93
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,804.21,658.18
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,852.27,691.59
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,898.26,722.71
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,935.01,746.43
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,968.74,767.64
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,980.51,773.1
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,1001.17,785.14
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,1014.0,791.25
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,1022.97,794.73
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,1026.4,795.14
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,1025.74,792.87
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,1017.21,785.28
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,1004.56,775.03
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,986.06,761.71
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,963.54,745.68
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,935.13,725.67
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,902.93,702.95
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,864.61,676.02
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,822.96,646.48
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,777.31,613.89
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,728.7,576.2
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,675.39,533.81
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,619.95,488.54
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,561.39,439.45
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,501.35,387.63
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,439.08,332.54
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,376.22,275.66
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,312.09,217.27
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,248.34,160.4
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,183.99,107.9
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,121.02,67.98
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,70.95,56.39
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,61.86,48.71
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,59.12,46.5
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,56.37,44.23
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,53.43,41.72
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,50.6,39.2
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,41.99,31.44
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,37.39,27.02
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,30.64,20.33
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,24.2,8.2
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,13.77,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,55.32,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,129.63,77.78
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,179.89,144.13
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,207.44,171.09
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,233.36,194.59
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,311.03,261.63
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,393.74,331.1
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,541.73,452.44
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,688.99,566.75
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,803.43,650.82
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,904.17,721.84
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,884.72,703.74
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,839.11,667.36
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,805.15,639.84
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,777.94,615.34
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,823.03,647.52
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,874.94,683.44
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,835.54,651.99
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,802.0,625.07
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,828.72,644.88
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,851.26,661.24
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,840.89,653.2
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,827.46,643.13
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,796.49,619.93
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,763.7,595.35
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,759.54,593.32
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,746.65,584.45
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,722.69,567.05
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,692.07,544.0
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,641.14,504.22
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,591.09,463.93
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,517.73,404.21
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,448.93,347.93
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,385.39,296.12
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,330.07,251.37
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,282.0,211.74
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,238.56,176.7
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,196.77,144.0
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,158.3,117.35
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,130.4,107.88
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,125.99,104.67
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,108.78,90.08
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,94.69,78.05
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,82.14,67.18
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,69.1,55.68
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,56.51,44.31
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,43.66,32.5
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,30.41,20.03
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,16.68,1.95
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,8.65,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,30.78,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,166.84,95.21
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,286.97,230.67
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,405.6,335.66
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,534.36,443.57
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,519.88,433.44
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,486.87,407.17
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,482.39,401.29
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,447.33,370.37
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,631.08,517.64
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,814.08,653.32
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,887.05,703.33
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,953.34,748.07
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,977.14,761.2
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,997.32,771.96
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,1008.6,776.69
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,1015.9,778.81
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,1018.4,778.56
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,1016.81,775.76
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,1007.5,767.73
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,994.12,757.14
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,974.27,742.87
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,950.53,726.05
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,921.63,705.75
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,889.11,682.94
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,852.59,657.66
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,812.72,629.85
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,766.95,597.76
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,718.26,560.85
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,649.19,506.39
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,581.22,452.27
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,536.34,415.68
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,486.17,373.0
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,431.12,324.35
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,370.84,269.55
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,307.08,212.42
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,244.36,157.29
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,180.81,105.74
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,117.95,66.11
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,69.57,55.06
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,60.26,47.22
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,57.87,45.31
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,55.49,43.37
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,51.39,39.84
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,47.3,36.2
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,38.89,28.61
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,34.2,24.11
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,26.89,16.81
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,19.9,0.0
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,9.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,43.34,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,80.27,39.38
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,102.17,78.92
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,157.95,128.99
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,232.57,193.46
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,284.3,237.72
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,338.09,282.44
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,340.4,282.96
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,319.74,264.99
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,303.24,248.84
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,261.33,212.25
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,304.46,246.56
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,347.6,280.03
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,364.47,291.92
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,380.74,303.35
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,380.64,301.77
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,380.08,299.96
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,399.39,314.06
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,417.96,327.42
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,428.49,334.65
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,438.24,341.33
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,436.33,339.26
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,433.92,336.93
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,463.01,358.52
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,470.4,363.82
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,456.12,353.02
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,441.38,341.94
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,496.21,385.12
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,527.84,409.75
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,507.18,393.55
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,484.01,375.18
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,474.9,367.04
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,450.13,345.08
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,417.82,314.25
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,370.55,268.18
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,306.89,211.35
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,243.66,155.94
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,176.43,104.37
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,122.67,73.67
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,84.96,68.28
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,93.4,75.91
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,90.44,73.64
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,89.39,72.97
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,77.63,62.82
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,65.56,52.19
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,53.41,41.26
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,41.04,29.93
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,28.1,17.54
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,15.15,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,7.87,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,93.28,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,232.91,111.24
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,360.4,288.82
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,394.58,326.93
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,427.95,358.8
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,380.91,319.92
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,290.89,243.83
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,383.16,320.64
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,460.76,383.63
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,438.38,361.68
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,387.6,317.55
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,444.64,362.8
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,502.0,407.18
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,445.12,359.53
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,386.79,310.86
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,425.61,340.43
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,463.13,368.38
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,485.02,384.28
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,505.63,399.16
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,487.68,384.04
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,447.35,352.23
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,512.82,403.18
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,552.71,434.05
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,515.54,404.9
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,479.27,376.58
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,395.11,310.42
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,302.86,237.29
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,306.32,240.31
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,308.82,242.38
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,305.72,240.08
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,301.54,236.86
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,345.32,271.59
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,364.32,284.38
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,384.93,293.84
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,372.45,271.91
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,307.75,213.15
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,243.3,155.91
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,178.9,103.8
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,115.99,64.82
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,68.33,54.14
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,65.41,51.85
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,55.52,43.37
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,51.91,40.33
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,48.06,37.0
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,44.25,33.58
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,39.39,29.06
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,31.96,22.09
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,24.96,14.72
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,18.36,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,68.85,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,224.15,91.11
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,372.1,295.58
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,453.44,371.85
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,540.31,445.15
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,610.51,501.82
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,688.64,561.82
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,758.7,612.99
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,828.98,662.41
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,866.04,686.36
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,911.17,715.77
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,945.71,736.77
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,977.24,755.44
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,992.19,762.65
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,1002.95,767.19
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,1015.93,773.62
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,1024.92,777.44
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,1033.64,781.15
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,1038.12,782.16
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,1028.41,774.23
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,1014.47,763.77
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,975.59,736.75
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,933.27,707.53
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,905.04,688.09
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,873.35,666.14
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,835.61,640.48
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,794.99,612.59
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,747.81,577.65
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,692.09,535.39
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,632.22,489.54
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,571.76,442.33
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,521.26,401.74
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,468.81,358.19
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,425.1,318.63
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,369.76,267.14
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,305.14,209.34
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,240.88,152.94
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,176.26,101.15
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,113.1,62.41
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,66.52,52.38
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,63.89,50.37
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,54.34,42.21
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,51.07,39.47
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,47.18,36.11
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,43.34,32.65
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,38.48,28.13
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,31.11,21.21
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,24.15,13.6
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,17.56,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,68.31,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,222.13,71.3
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,371.34,294.18
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,376.92,311.03
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,378.19,316.35
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,253.39,212.77
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,60.88,46.1
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,91.37,72.05
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,122.25,97.84
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,147.94,118.98
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,173.67,139.88
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,193.71,155.83
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,234.83,188.58
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,250.54,200.58
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,266.1,212.43
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,287.8,229.17
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,309.07,245.44
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,311.64,246.83
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,314.04,248.2
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,335.33,264.71
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,355.76,280.44
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,349.81,275.58
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,343.84,270.82
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,361.84,285.2
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,378.21,298.2
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,438.38,345.74
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,476.25,375.63
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,488.29,385.78
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,505.2,399.15
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,557.77,441.67
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,579.95,458.27
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,542.87,426.29
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,495.35,384.09
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,433.3,329.03
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,370.77,272.33
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,306.32,213.7
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,242.39,156.81
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,178.27,104.88
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,115.76,66.19
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,63.67,50.36
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,61.51,48.69
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,58.4,46.12
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,55.29,43.49
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,51.18,39.88
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,47.12,36.18
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,38.3,28.1
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,33.29,23.13
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,25.31,14.05
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,16.52,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.57,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,4.16,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,6.82,0.0
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,10.62,3.27
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,14.44,6.64
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,19.41,10.96
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,24.4,15.25
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,44.03,31.95
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,64.74,49.37
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,67.59,51.56
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,70.59,53.86
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,78.47,60.22
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,86.35,66.53
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,95.54,73.88
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,104.72,81.18
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,121.45,94.67
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,138.17,108.05
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,161.28,126.59
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,184.28,144.88
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,177.95,139.52
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,171.84,134.41
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,159.85,124.64
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,148.21,115.16
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,161.48,125.8
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,174.45,136.12
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,177.6,138.6
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,180.61,140.99
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,195.72,153.13
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,210.14,164.67
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,217.9,171.0
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,224.95,176.77
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,206.2,162.02
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,188.22,147.87
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,172.5,135.53
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,157.39,123.66
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,141.82,111.37
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,126.89,99.59
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,118.5,92.97
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,110.11,86.35
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,105.73,87.08
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,101.96,84.18
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,79.48,64.76
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,62.76,50.18
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,58.36,46.32
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,51.78,40.37
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,45.09,34.09
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,38.54,27.62
2018,9,18,17,45,228.0,33.0,5.7,14.6,59.0,25.04,13.11
2018,9,18,18,0,104.0,19.0,5.6,14.4,23.0,14.95,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,34.54,0.0
2018,9,19,6,15,157.0,25.5,3.75,14.1,40.0,156.03,11.39
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,270.48,212.44
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,302.08,249.27
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,335.91,281.22
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,265.59,222.42
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,167.48,137.87
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,214.24,177.39
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,281.57,232.19
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,343.05,281.32
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,405.72,329.84
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,528.79,424.23
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,631.77,499.25
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,747.97,581.36
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,849.16,649.58
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,933.36,702.44
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,1003.93,744.84
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,1021.94,754.98
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,1021.71,754.14
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,1012.77,747.11
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,999.81,737.71
