Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,979.44,724.45
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,955.26,708.73
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,926.06,689.65
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,893.32,668.12
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,854.62,643.19
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,812.87,615.79
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,766.41,584.09
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,717.49,548.5
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,664.62,509.21
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,609.93,467.1
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,551.55,420.66
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,492.13,371.69
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,431.12,320.02
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,368.12,265.36
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,303.67,209.0
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,240.43,154.7
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,177.72,105.33
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,117.37,68.79
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,75.59,59.92
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,67.87,53.54
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,64.65,50.98
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,61.46,48.35
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,56.56,44.12
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,51.71,39.75
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,44.66,33.23
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,35.04,24.19
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,24.25,11.3
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,14.16,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,46.05,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,175.42,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,307.54,236.33
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,408.2,329.53
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,516.27,418.26
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,596.68,481.16
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,679.75,542.63
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,745.62,588.66
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,806.2,629.01
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,858.65,661.72
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,909.19,691.99
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,947.17,712.85
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,982.16,731.3
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,995.19,735.67
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,1017.19,746.11
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,1031.9,750.92
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,1042.67,753.3
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,1043.77,751.75
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,1040.72,747.9
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,1030.99,740.96
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,1017.12,731.61
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,996.7,719.57
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,972.31,704.99
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,941.81,686.39
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,907.68,665.28
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,866.99,639.72
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,823.19,611.75
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,775.38,580.29
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,724.97,544.37
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,671.5,505.28
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,616.09,463.38
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,556.51,416.89
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,495.71,367.73
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,432.98,315.33
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,369.95,261.24
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,305.42,205.45
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,241.63,151.3
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,172.81,97.96
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,110.5,61.19
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,66.89,51.69
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,64.08,49.56
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,61.05,47.18
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,58.04,44.75
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,48.77,36.78
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,43.91,32.47
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,38.04,27.1
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,32.35,21.5
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,23.26,9.02
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,13.38,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,47.92,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,177.4,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,312.35,238.56
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,410.93,331.65
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,517.11,419.02
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,597.16,481.96
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,679.84,543.75
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,738.34,585.57
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,803.24,630.61
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,808.49,631.28
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,801.91,624.02
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,658.12,516.87
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,465.94,368.26
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,444.45,350.05
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,420.84,329.26
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,374.41,292.48
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,352.27,273.97
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,343.78,266.52
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,335.39,259.16
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,312.76,241.1
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,290.97,223.77
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,254.76,195.83
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,240.09,184.32
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,237.35,182.15
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,234.6,179.98
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,246.47,189.24
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,257.68,197.93
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,272.47,209.43
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,273.85,210.67
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,272.09,209.62
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,269.51,207.89
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,312.34,241.4
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,340.69,261.23
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,368.66,276.25
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,363.9,261.05
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,293.92,201.23
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,231.19,148.79
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,170.51,102.51
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,110.03,66.02
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,73.38,58.14
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,71.78,57.09
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,66.83,53.0
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,61.68,48.65
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,55.33,43.12
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,48.84,37.28
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,40.05,29.21
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,31.1,20.63
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,21.88,6.36
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,11.8,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,33.3,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,145.94,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,262.16,200.47
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,283.92,232.98
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,304.5,254.44
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,197.69,165.47
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,40.56,29.03
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,50.22,37.32
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,60.42,45.85
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,66.89,51.12
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,73.4,56.36
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,101.29,79.33
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,129.67,102.29
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,145.84,115.09
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,161.96,127.77
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,169.06,133.12
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,176.18,138.51
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,202.04,158.98
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,227.64,179.01
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,236.5,185.69
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,245.16,192.27
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,247.22,193.73
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,249.19,195.16
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,250.62,196.21
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,251.89,197.17
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,284.86,223.17
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,301.07,235.95
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,299.11,234.5
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,296.57,232.65
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,284.61,223.4
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,272.54,214.04
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,326.44,256.61
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,354.32,276.05
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,376.45,286.47
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,365.82,266.15
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,300.89,207.75
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,236.52,151.29
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,169.57,100.29
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,110.08,65.89
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,67.88,53.83
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,66.25,52.62
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,57.49,45.1
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,53.7,41.85
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,47.73,36.57
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,41.59,30.97
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,36.03,25.7
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,30.71,20.13
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,20.29,2.81
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,9.44,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,7.08,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,155.66,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,279.56,211.45
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,333.69,273.55
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,393.15,327.66
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,387.79,324.29
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,355.11,297.26
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,406.54,339.32
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,458.6,380.39
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,459.92,378.58
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,457.66,373.97
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,523.06,424.48
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,588.85,473.76
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,656.89,524.59
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,750.67,592.38
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,810.53,635.02
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,878.08,681.84
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,917.24,707.27
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,941.99,722.75
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,982.29,749.16
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,1003.17,762.06
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,982.27,747.65
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,957.5,730.97
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,927.66,710.92
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,894.22,688.3
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,855.35,662.32
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,813.21,633.67
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,767.98,602.64
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,719.63,566.63
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,665.97,524.85
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,610.37,480.17
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,547.93,428.82
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,485.52,375.77
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,425.34,322.33
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,363.77,266.38
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,299.7,208.36
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,236.54,152.55
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,168.02,97.7
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,106.02,60.43
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,65.04,51.64
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,62.54,49.65
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,59.43,47.07
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,56.38,44.43
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,47.86,36.86
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,43.76,33.01
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,37.52,27.06
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,31.51,20.65
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,20.34,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,8.65,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.57,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,7.08,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,12.17,3.68
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,21.36,12.25
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,30.58,20.39
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,52.73,39.56
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,75.94,59.41
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,100.66,80.21
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,125.32,100.57
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,139.49,111.75
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,153.63,122.74
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,191.12,152.92
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,251.04,199.94
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,300.77,238.2
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,350.19,275.43
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,390.09,304.89
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,453.79,351.21
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,482.64,371.19
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,510.11,390.24
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,494.43,377.14
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,478.47,364.26
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,469.65,357.8
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,460.4,350.93
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,453.58,346.01
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,446.09,340.55
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,396.34,303.89
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,365.54,280.98
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,351.17,270.47
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,336.93,259.89
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,317.07,245.1
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,297.69,230.55
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,343.16,265.99
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,362.79,278.98
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,381.84,287.05
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,368.12,264.82
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,302.66,207.06
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,238.15,151.42
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,168.78,96.89
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,105.87,59.74
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,65.52,51.65
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,63.35,50.05
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,59.48,46.84
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,55.61,43.54
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,46.77,35.73
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,42.26,31.55
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,35.57,25.22
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,29.06,18.28
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,19.13,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,8.65,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,32.5,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,89.4,62.86
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,95.1,75.29
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,102.43,83.16
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,74.73,59.36
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,39.02,27.72
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,52.85,39.46
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,68.14,52.2
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,73.5,56.47
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,79.0,60.81
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,93.22,72.3
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,107.44,83.66
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,125.91,98.42
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,144.37,113.03
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,157.27,123.12
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,170.11,133.11
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,193.69,151.65
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,217.02,169.8
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,220.88,172.47
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,224.68,175.18
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,227.02,176.78
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,229.28,178.35
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,247.66,192.64
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,281.57,218.79
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,285.26,221.58
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,288.33,224.0
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,279.45,217.18
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,270.6,210.41
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,267.64,208.36
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,263.9,205.65
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,295.35,230.47
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,310.89,241.0
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,332.1,252.47
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,325.32,238.15
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,274.83,192.03
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,220.81,143.86
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,167.77,101.06
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,108.48,64.4
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,70.87,56.4
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,62.49,49.37
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,58.06,45.66
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,53.57,41.79
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,48.1,36.91
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,42.63,31.85
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,35.26,24.9
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,28.04,17.08
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,17.38,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,6.29,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,7.08,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,12.18,3.29
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,20.6,11.48
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,29.04,18.97
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,38.28,27.04
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,48.13,35.51
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,54.35,40.75
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,60.7,46.0
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,66.67,50.84
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,72.72,55.68
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,112.34,88.42
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,153.08,121.31
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,188.34,149.18
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,223.6,176.5
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,273.59,214.67
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,300.96,234.73
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,334.36,259.4
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,366.84,282.93
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,394.84,302.89
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,421.52,321.64
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,419.67,319.06
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,417.38,316.45
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,467.98,352.78
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,494.81,371.25
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,502.14,376.2
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,506.41,379.0
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,469.91,351.97
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,434.9,326.13
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,412.47,310.73
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,389.36,294.17
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,362.86,274.59
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,335.95,254.06
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,291.84,220.98
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,252.24,191.12
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,213.54,161.77
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,180.83,137.3
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,159.68,117.03
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,124.61,89.5
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,96.2,77.48
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,85.48,68.85
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,76.71,61.56
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,67.83,53.99
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,54.83,42.59
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,41.91,31.05
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,29.27,19.57
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,16.02,7.02
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,9.14,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.36,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.33,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,7.58,0.0
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,13.68,5.72
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,19.8,11.15
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,27.09,17.54
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,34.39,23.87
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,43.26,31.43
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,52.16,38.9
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,71.37,55.01
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,91.36,71.52
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,114.86,90.73
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,138.47,109.74
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,149.83,118.53
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,161.18,127.28
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,175.44,138.4
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,189.6,149.36
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,220.01,173.32
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,250.08,196.69
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,301.68,236.49
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,330.36,258.15
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,353.86,276.13
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,375.93,292.91
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,394.48,307.28
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,428.67,333.15
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,435.78,338.77
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,440.77,342.87
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,432.49,337.04
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,422.43,329.75
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,392.57,307.14
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,363.57,284.92
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,350.92,275.06
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,334.82,261.73
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,315.03,244.82
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,287.31,220.74
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,236.89,180.79
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,195.75,149.23
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,161.27,123.31
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,135.28,105.38
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,113.97,94.64
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,98.27,81.34
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,85.02,69.9
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,71.55,58.06
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,56.7,44.77
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,40.37,30.01
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,29.0,19.48
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,17.57,7.92
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,10.23,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,1.97,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.16,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,5.3,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,11.39,4.08
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,17.5,9.35
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,36.31,25.43
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,55.31,41.5
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,62.71,47.6
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,70.14,53.66
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,82.07,63.4
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,94.0,73.05
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,123.85,97.62
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,153.98,122.09
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,179.23,142.25
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,204.37,162.15
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,218.81,173.37
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,233.03,184.41
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,246.05,194.51
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,258.77,204.37
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,306.39,241.81
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,331.85,261.63
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,349.43,275.32
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,365.55,287.84
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,367.33,289.24
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,368.04,289.85
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,354.26,279.09
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,340.38,268.27
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,326.44,257.39
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,312.09,246.07
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,289.42,228.13
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,267.35,210.53
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,266.41,208.44
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,254.71,196.33
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,242.47,178.78
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,207.83,141.18
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,158.71,97.47
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,101.67,59.47
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,65.08,51.78
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,61.92,49.21
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,57.76,45.63
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,49.43,38.28
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,44.5,33.79
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,39.66,29.18
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,32.61,22.38
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,25.76,13.29
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,15.34,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,43.9,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,79.56,47.76
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,53.53,38.97
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,41.23,29.05
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,33.84,23.15
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,28.51,18.7
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,60.83,46.24
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,98.84,78.14
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,219.88,180.36
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,354.49,289.49
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,378.5,306.69
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,401.6,323.31
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,340.84,273.16
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,302.41,240.37
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,411.63,326.79
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,495.54,391.32
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,531.43,418.21
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,589.91,461.4
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,462.06,363.04
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,361.5,283.82
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,387.13,303.58
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,410.97,321.44
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,509.76,398.44
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,580.18,452.46
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,553.83,432.06
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,526.89,411.54
