Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,435.86,340.9
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,366.7,286.3
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,346.52,270.77
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,326.59,255.15
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,303.01,236.57
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,275.09,214.42
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,245.08,190.62
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,217.22,168.54
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,201.36,155.07
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,183.03,139.51
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,161.0,120.54
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,134.44,100.87
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,104.01,84.91
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,84.73,68.53
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,67.97,54.1
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,50.94,39.21
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,44.57,33.5
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,38.05,27.45
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,30.55,20.3
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,23.22,10.19
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,13.77,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,78.55,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,191.97,115.57
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,277.5,220.76
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,363.56,295.88
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,496.21,402.71
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,633.98,507.05
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,700.48,553.84
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,767.32,599.19
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,814.67,629.54
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,866.49,662.18
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,904.76,684.92
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,940.27,705.56
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,943.07,705.26
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,941.05,702.32
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,956.59,711.28
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,968.43,717.69
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,958.95,711.33
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,945.61,702.75
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,918.89,685.38
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,879.86,659.78
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,910.97,681.5
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,915.08,684.48
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,848.68,639.85
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,763.86,579.65
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,712.3,543.59
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,667.53,511.23
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,580.45,446.54
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,490.69,379.13
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,358.79,279.06
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,244.29,190.04
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,274.31,213.93
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,287.97,223.51
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,280.19,216.0
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,269.4,205.78
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,218.17,166.17
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,176.17,134.85
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,149.62,113.47
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,123.04,93.69
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,105.65,86.48
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,92.12,75.06
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,79.99,64.65
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,65.26,51.78
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,51.72,39.74
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,38.07,27.45
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,26.56,16.83
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,14.53,3.28
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,10.23,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,28.87,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,46.57,22.23
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,28.26,17.96
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,21.34,12.26
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,30.56,20.26
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,39.8,28.19
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,51.48,38.06
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,64.01,48.5
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,77.47,59.54
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,90.91,70.4
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,116.07,90.89
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,141.35,111.17
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,173.23,136.64
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,205.09,161.7
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,245.96,193.36
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,265.57,208.05
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,335.29,262.65
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,427.18,331.99
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,423.98,327.85
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,397.76,307.43
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,395.09,305.46
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,412.38,318.09
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,340.55,263.23
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,291.99,225.52
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,396.07,307.29
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,487.84,376.9
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,505.48,390.46
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,516.87,399.32
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,491.81,380.2
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,471.82,364.24
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,430.96,331.93
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,388.05,297.11
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,297.6,227.17
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,229.09,175.76
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,201.11,153.77
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,175.93,134.26
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,152.6,114.77
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,126.51,95.33
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,108.2,88.37
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,98.26,80.12
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,85.15,68.92
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,71.71,57.23
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,58.18,45.22
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,44.4,32.79
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,31.07,20.43
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,17.34,3.3
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,11.41,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,36.38,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,56.31,24.89
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,44.91,31.31
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,25.2,15.34
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,43.01,30.66
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,62.7,47.43
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,64.38,48.85
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,66.8,50.77
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,129.69,103.29
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,185.92,149.13
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,193.8,154.73
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,201.73,160.43
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,234.44,185.94
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,266.76,210.74
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,293.62,231.18
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,319.94,251.03
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,328.35,256.52
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,336.36,261.78
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,364.06,282.91
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,390.49,302.81
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,440.54,340.23
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,465.82,358.95
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,371.92,287.29
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,302.78,233.55
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,242.24,186.86
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,175.75,134.82
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,277.32,215.94
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,346.85,270.06
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,364.28,282.85
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,377.45,292.24
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,337.41,260.89
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,300.39,231.87
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,260.04,200.25
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,223.22,171.37
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,195.37,149.14
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,169.16,128.35
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,151.21,112.9
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,129.07,96.77
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,102.88,83.65
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,88.93,71.98
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,77.83,62.48
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,64.35,50.72
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,51.32,39.15
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,37.93,27.09
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,25.3,15.39
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,12.5,0.0
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,6.29,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.27,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,30.6,19.79
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,65.75,50.67
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,65.94,51.63
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,66.82,52.78
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,47.36,35.51
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,29.01,18.89
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,80.19,62.57
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,133.43,107.01
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,152.62,121.94
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,171.45,136.49
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,178.39,141.3
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,167.94,132.23
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,173.96,136.67
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,179.97,141.06
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,289.38,229.21
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,357.71,283.06
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,495.11,386.58
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,604.74,465.84
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,562.27,431.98
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,500.17,385.11
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,386.67,300.33
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,263.26,205.62
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,262.06,204.9
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,260.78,203.71
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,373.22,291.97
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,470.88,365.68
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,388.8,302.36
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,324.96,253.02
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,325.53,253.43
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,308.81,238.72
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,339.91,256.26
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,332.77,239.14
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,251.82,173.72
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,191.3,127.52
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,138.65,86.85
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,89.18,56.51
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,60.05,46.89
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,52.13,40.12
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,49.36,37.75
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,46.67,35.33
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,32.06,22.37
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,18.62,10.42
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,18.32,9.45
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,18.16,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,8.65,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.36,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,8.72,1.36
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,12.91,5.13
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,17.5,9.14
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,22.09,13.13
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,27.85,18.04
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,33.62,22.9
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,38.25,26.73
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,42.89,30.54
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,63.36,47.6
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,85.75,66.07
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,146.27,115.89
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,209.24,166.65
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,251.85,200.19
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,272.63,216.23
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,271.13,214.53
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,247.47,195.51
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,321.12,254.11
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,370.75,293.03
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,374.63,295.57
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,377.99,297.9
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,370.66,292.11
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,363.15,286.25
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,371.65,293.36
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,378.38,298.97
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,341.83,270.21
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,307.49,243.12
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,309.05,244.7
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,316.41,250.46
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,341.21,269.75
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,350.34,274.55
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,357.49,273.67
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,333.34,243.53
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,271.56,187.65
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,210.63,134.18
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,149.85,86.65
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,91.83,53.5
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,52.08,40.36
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,46.81,35.84
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,30.69,21.62
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,13.48,6.32
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,23.79,15.33
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,34.81,24.54
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,25.95,15.63
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,17.3,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,8.26,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,88.11,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,229.27,60.34
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,371.44,292.97
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,508.23,412.82
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,585.75,477.47
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,674.76,546.82
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,740.08,594.48
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,805.19,639.33
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,843.25,664.3
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,878.56,686.77
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,925.89,717.56
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,958.88,737.85
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,952.19,730.51
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,926.51,710.74
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,962.64,733.61
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,994.52,752.79
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,998.15,752.07
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,1010.67,757.67
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,999.32,747.32
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,983.97,734.78
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,960.88,718.6
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,934.1,700.14
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,886.97,667.52
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,848.2,640.69
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,777.83,593.08
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,704.1,539.83
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,658.56,507.84
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,611.98,473.81
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,604.82,469.48
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,577.6,448.16
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,518.76,400.41
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,459.13,350.3
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,398.08,297.42
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,337.15,243.28
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,274.11,187.13
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,212.23,133.48
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,146.88,82.65
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,88.19,49.73
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,60.08,47.09
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,56.98,44.54
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,52.9,41.02
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,48.96,37.49
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,40.92,30.19
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,31.37,21.4
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,25.26,14.64
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,17.42,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,8.26,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,84.91,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,221.33,28.42
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,364.91,286.3
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,502.28,409.19
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,392.44,326.48
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,255.54,215.09
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,176.4,146.87
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,65.67,49.9
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,82.73,64.12
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,99.74,78.06
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,202.63,164.83
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,317.02,258.21
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,436.99,354.73
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,581.71,466.49
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,645.08,514.21
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,731.99,578.12
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,863.57,676.55
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,970.51,750.81
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,985.91,759.42
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,1008.47,773.7
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,985.89,757.38
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,959.4,738.71
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,927.99,716.61
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,892.99,691.97
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,850.44,661.84
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,804.92,629.38
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,756.18,594.36
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,705.01,554.53
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,649.61,510.49
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,592.53,463.93
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,531.81,413.1
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,470.34,360.17
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,407.63,305.06
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,344.94,248.76
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,280.59,191.0
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,217.39,136.0
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,154.8,87.61
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,89.37,49.94
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,56.22,43.45
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,53.02,40.79
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,49.25,37.55
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,45.53,34.23
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,37.2,26.72
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,32.53,22.16
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,24.89,13.78
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,16.52,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,95.18,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,241.28,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,392.46,304.16
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,526.64,426.83
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,613.89,501.64
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,703.43,574.44
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,769.51,626.22
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,835.36,675.79
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,873.94,702.3
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,921.0,734.29
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,956.81,757.4
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,989.6,777.97
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,1012.75,791.27
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,1032.21,801.94
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,1042.63,806.15
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,1048.97,807.67
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,1048.98,804.9
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,1044.76,799.42
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,1031.52,788.17
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,1014.17,774.33
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,990.04,755.94
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,962.06,735.08
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,929.57,711.43
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,893.54,685.39
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,850.93,654.98
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,805.45,622.47
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,755.47,586.36
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,703.41,545.94
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,648.66,502.98
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,592.19,457.54
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,532.11,408.14
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,471.13,356.5
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,407.71,301.56
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,344.27,245.38
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,280.14,188.42
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,216.78,133.84
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,153.6,85.6
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,87.62,48.11
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,54.48,41.48
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,50.89,38.49
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,47.04,35.2
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,43.23,31.82
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,37.55,26.66
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,31.99,21.36
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,22.9,11.51
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,15.74,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,90.81,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,229.66,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,381.13,290.43
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,512.82,410.78
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,599.23,483.54
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,688.05,554.2
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,754.38,604.82
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,820.62,653.25
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,858.46,679.07
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,904.93,710.64
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,939.75,732.81
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,971.64,752.66
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,993.81,764.83
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,1012.39,774.52
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,1022.72,778.67
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,1029.05,780.4
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,1028.6,777.86
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,1024.01,772.75
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,1012.28,762.86
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,996.44,750.44
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,973.96,733.72
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,947.59,714.54
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,915.23,691.4
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,879.33,665.93
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,838.99,637.91
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,795.56,607.65
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,746.96,573.45
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,695.92,534.7
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,640.87,492.38
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,584.16,447.57
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,524.12,398.95
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,463.32,348.12
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,400.64,294.41
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,338.07,239.48
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,274.24,183.42
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,211.85,130.21
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,149.57,82.81
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,84.43,45.95
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,53.08,40.37
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,50.56,38.34
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,47.1,35.4
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,43.74,32.4
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,35.13,24.68
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,30.03,19.75
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,22.4,10.47
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,14.16,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,57.34,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,157.64,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,273.42,205.85
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,375.92,300.79
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,290.14,237.86
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,182.96,152.16
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,115.5,94.86
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,49.06,36.01
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,76.25,58.8
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,104.61,82.07
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,142.11,112.91
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,179.87,143.34
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,380.52,305.21
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,564.63,442.82
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,748.18,572.12
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,915.83,678.73
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,820.28,611.34
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,734.11,549.4
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,665.05,499.8
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,620.03,465.68
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,530.19,403.05
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,465.67,356.18
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,461.23,354.26
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,455.85,350.99
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,428.25,331.16
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,401.52,311.67
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,345.91,269.74
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,307.71,240.52
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,306.74,240.56
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,292.06,229.49
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,311.78,244.82
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,318.64,248.25
