Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,328.66,250.55
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,312.58,228.45
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,261.09,180.98
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,206.81,132.46
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,146.58,85.81
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,89.36,53.3
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,57.6,45.17
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,56.54,44.38
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,49.35,38.05
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,41.9,31.35
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,35.35,25.28
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,29.1,19.19
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,20.64,8.43
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,14.16,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,55.49,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,155.0,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,282.92,211.34
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,397.13,320.1
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,450.94,367.17
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,499.41,407.24
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,629.23,506.02
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,756.42,596.85
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,811.65,632.34
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,859.43,662.12
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,899.98,686.08
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,937.79,707.64
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,966.68,721.6
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,992.16,733.07
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,995.8,730.58
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,1008.56,734.29
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,1008.52,732.16
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,1004.5,727.92
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,992.4,718.88
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,976.4,707.68
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,955.12,700.2
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,930.1,689.33
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,897.29,671.34
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,861.22,650.34
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,812.92,620.42
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,763.07,588.42
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,723.91,561.68
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,680.68,530.03
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,622.53,485.94
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,567.22,442.41
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,492.29,382.77
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,423.7,327.01
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,381.56,288.52
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,331.3,240.93
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,268.75,185.29
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,208.14,132.86
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,147.98,86.31
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,91.0,54.51
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,57.85,45.59
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,55.81,43.95
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,51.45,40.1
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,47.19,36.15
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,40.78,30.11
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,34.53,23.8
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,22.42,8.23
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,13.38,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,3.93,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,7.87,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,20.97,10.28
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,36.16,24.6
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,61.07,46.41
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,85.52,67.71
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,130.54,106.09
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,164.38,134.47
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,229.77,188.95
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,317.66,259.21
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,405.22,328.1
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,518.74,413.13
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,712.01,554.25
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,894.88,673.86
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,935.38,694.37
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,980.99,719.85
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,983.98,717.59
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,983.03,713.7
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,974.05,703.87
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,961.15,691.99
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,928.59,671.42
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,904.93,656.78
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,875.93,637.71
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,843.65,616.61
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,806.69,596.32
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,766.74,573.27
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,721.66,544.65
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,673.99,511.93
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,621.37,474.28
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,567.27,433.68
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,511.6,389.88
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,452.61,341.66
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,391.17,289.84
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,330.21,236.91
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,268.21,182.72
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,207.79,131.22
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,147.76,85.53
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,91.02,54.28
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,57.48,44.75
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,54.43,42.22
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,49.31,37.74
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,44.21,33.12
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,38.11,27.41
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,32.16,21.38
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,22.37,6.03
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,11.8,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,128.65,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,303.82,219.27
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,431.05,345.64
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,523.38,423.17
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,619.89,499.21
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,689.9,551.67
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,754.31,597.58
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,809.42,635.04
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,862.98,670.18
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,902.59,694.17
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,939.49,715.88
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,967.76,731.18
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,980.04,735.79
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,996.52,742.73
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,1009.28,747.19
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,1010.19,744.53
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,1007.06,739.57
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,996.68,730.04
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,982.28,718.22
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,960.6,702.96
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,935.13,685.45
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,903.22,663.86
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,867.9,640.11
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,828.11,615.59
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,785.33,588.54
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,738.67,557.86
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,689.54,522.58
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,634.56,482.55
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,577.97,439.62
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,518.75,393.02
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,458.78,343.84
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,396.33,290.92
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,334.06,236.7
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,270.88,181.48
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,209.08,128.95
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,143.36,79.0
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,84.21,47.05
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,54.23,41.49
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,51.05,38.9
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,46.86,35.28
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,42.75,31.55
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,33.41,23.11
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,27.54,17.2
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,18.2,1.45
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,8.65,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,158.34,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,324.8,227.24
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,442.42,351.39
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,416.98,338.63
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,374.3,308.34
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,251.53,208.17
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,88.06,68.49
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,145.95,117.67
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,191.68,155.5
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,352.4,286.88
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,518.32,414.65
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,555.6,440.62
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,591.7,466.38
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,558.31,438.7
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,498.4,392.1
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,516.9,405.74
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,534.04,417.81
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,538.1,420.35
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,540.9,422.08
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,515.97,402.33
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,491.24,382.9
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,459.56,358.53
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,428.92,334.83
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,413.1,322.81
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,397.19,310.6
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,408.39,319.99
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,415.11,325.46
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,414.44,324.74
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,398.53,312.06
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,393.72,307.22
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,383.7,296.2
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,374.47,282.07
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,339.16,243.61
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,272.69,185.4
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,206.95,129.93
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,144.82,81.2
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,82.49,45.84
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,52.02,40.24
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,49.07,37.75
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,45.14,34.24
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,41.31,30.67
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,35.17,24.87
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,26.84,16.62
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,18.3,0.0
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,9.44,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,5.51,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,13.72,3.92
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,22.15,12.65
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,35.6,24.41
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,49.67,36.61
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,64.58,49.37
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,79.29,61.72
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,148.89,120.65
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,207.8,169.17
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,336.55,273.31
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,445.37,357.48
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,648.62,509.28
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,806.21,618.38
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,940.72,705.54
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,1037.52,765.29
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,1039.46,762.83
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,1037.23,759.3
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,1027.2,752.2
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,1012.98,742.68
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,991.67,727.73
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,966.36,710.42
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,935.67,689.76
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,901.21,666.71
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,860.04,640.06
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,815.7,611.07
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,767.33,578.27
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,716.21,540.72
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,660.61,499.66
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,603.06,455.72
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,541.17,406.87
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,478.28,355.43
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,413.29,300.78
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,348.16,244.46
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,282.17,187.02
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,217.05,131.89
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,151.53,82.78
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,88.66,49.49
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,52.49,39.95
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,49.49,37.43
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,45.09,33.62
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,40.76,29.69
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,35.4,24.65
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,27.85,16.96
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,18.41,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,8.65,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,145.24,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,329.35,215.29
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,477.21,381.82
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,570.47,463.49
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,678.66,550.91
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,750.03,606.5
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,821.46,659.59
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,873.74,694.15
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,912.88,717.58
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,949.98,738.65
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,984.26,756.8
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,1008.71,767.75
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,1029.55,775.94
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,1041.26,777.19
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,1048.94,775.62
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,1048.28,770.45
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,1043.43,762.78
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,1030.8,749.6
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,1014.04,733.94
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,990.85,718.43
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,963.75,700.61
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,931.09,679.3
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,894.86,655.73
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,852.93,631.49
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,807.9,604.33
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,758.57,572.9
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,706.71,536.31
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,649.96,494.92
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,591.54,450.56
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,530.71,402.25
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,469.04,351.41
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,404.63,296.82
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,340.39,240.84
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,274.95,183.55
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,210.86,129.03
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,147.51,81.21
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,82.19,45.13
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,51.64,39.38
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,48.27,36.55
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,43.89,32.7
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,39.6,28.76
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,33.85,23.32
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,26.03,15.2
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,17.55,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,8.65,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,155.98,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,336.37,204.6
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,484.48,377.34
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,571.61,450.11
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,673.61,527.09
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,746.51,579.3
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,819.43,628.76
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,873.04,663.02
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,913.58,687.56
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,950.82,709.37
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,985.3,728.95
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,1008.48,743.13
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,1028.07,755.07
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,1039.43,761.73
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,1046.8,765.95
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,1040.9,761.91
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,1030.86,755.48
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,976.34,719.81
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,931.14,690.42
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,788.71,593.94
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,616.58,470.01
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,559.26,427.97
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,486.64,373.57
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,456.2,351.11
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,426.64,328.85
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,384.01,296.56
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,344.2,266.14
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,290.76,225.25
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,252.62,195.77
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,282.12,218.82
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,300.79,230.96
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,337.62,252.06
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,337.6,239.3
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,272.68,182.09
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,209.16,127.95
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,141.73,77.98
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,84.52,48.55
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,55.8,43.03
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,48.36,36.66
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,42.57,31.57
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,39.55,28.71
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,33.38,22.88
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,25.18,14.14
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,16.72,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,7.87,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,35.01,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,38.25,17.31
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,20.62,11.26
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,34.78,23.72
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,49.55,36.58
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,73.12,56.92
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,96.46,76.78
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,204.44,169.16
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,322.5,265.59
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,498.63,405.27
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,683.35,542.01
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,848.16,655.32
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,992.62,749.05
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,1004.92,752.85
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,1026.11,764.37
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,1026.61,760.41
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,1023.01,754.23
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,1010.98,744.0
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,994.93,731.51
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,972.07,716.81
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,945.4,699.73
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,913.82,679.57
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,878.72,657.01
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,837.34,631.08
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,793.01,602.71
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,744.17,570.18
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,693.02,533.03
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,637.6,492.16
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,580.59,448.35
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,520.51,400.26
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,459.75,349.65
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,397.08,295.99
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,334.72,240.97
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,270.34,183.96
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,204.2,127.18
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,141.77,79.33
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,82.52,47.13
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,53.41,41.61
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,50.16,38.83
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,45.9,34.98
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,38.48,28.17
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,32.06,22.01
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,25.87,14.36
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,15.74,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,7.08,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,46.05,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,61.24,27.18
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,39.5,26.7
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,82.95,64.67
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,118.1,95.44
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,210.29,174.36
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,288.55,239.76
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,344.13,284.29
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,422.83,345.12
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,482.04,389.88
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,541.48,433.72
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,587.57,466.03
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,632.73,496.95
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,695.68,539.09
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,731.38,561.54
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,812.0,616.29
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,899.91,671.16
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,953.24,701.7
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,993.5,723.73
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,971.22,707.39
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,945.12,689.73
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,912.97,667.44
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,877.34,643.07
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,835.99,618.72
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,791.71,591.76
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,742.58,560.3
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,691.19,524.13
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,635.59,483.88
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,578.47,440.71
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,519.06,393.67
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,458.95,344.21
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,396.03,291.16
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,333.45,236.79
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,269.18,180.78
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,203.28,125.02
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,141.1,78.03
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,82.17,46.45
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,53.33,41.02
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,50.07,38.25
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,45.0,33.72
2018,10,18,16,30,559.0,44.0,2.9,19.1,145.0,36.84,26.34
2018,10,18,16,45,453.0,37.0,3.05,18.65,102.0,30.81,20.57
2018,10,18,17,0,347.0,30.0,3.2,18.2,59.0,25.04,12.82
2018,10,18,17,15,207.5,19.0,3.3,17.75,33.0,14.95,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,6,15,58.5,6.5,0.9,14.75,7.5,0.0,0.0
2018,10,19,6,30,117.0,13.0,1.0,14.9,15.0,93.05,0.0
2018,10,19,6,45,213.0,21.5,1.1,15.0,40.0,225.99,97.56
2018,10,19,7,0,309.0,30.0,1.2,15.1,65.0,333.25,263.09
2018,10,19,7,15,293.5,31.5,1.3,15.35,78.0,329.83,269.74
2018,10,19,7,30,278.0,33.0,1.4,15.6,91.0,324.46,269.12
2018,10,19,7,45,139.0,43.5,1.5,15.85,72.5,209.07,174.39
2018,10,19,8,0,0.0,54.0,1.6,16.1,54.0,41.34,29.53
2018,10,19,8,15,0.0,76.5,1.55,16.45,76.5,60.45,45.77
2018,10,19,8,30,0.0,99.0,1.5,16.8,99.0,81.23,63.04
2018,10,19,8,45,5.0,126.5,1.5,17.2,129.0,112.34,88.84
2018,10,19,9,0,10.0,154.0,1.5,17.6,159.0,143.74,114.4
2018,10,19,9,15,12.0,170.0,1.5,18.1,176.0,159.73,126.86
2018,10,19,9,30,14.0,186.0,1.5,18.6,193.0,175.66,139.16
2018,10,19,9,45,19.5,202.5,1.55,19.1,213.0,195.6,154.7
2018,10,19,10,0,25.0,219.0,1.6,19.6,233.0,215.36,169.92
2018,10,19,10,15,36.0,239.0,1.6,20.1,260.5,267.15,210.07
2018,10,19,10,30,47.0,259.0,1.6,20.6,288.0,296.34,232.0
2018,10,19,10,45,45.0,264.5,1.6,21.1,293.0,295.69,230.5
2018,10,19,11,0,43.0,270.0,1.6,21.6,298.0,295.05,229.19
2018,10,19,11,15,34.0,260.5,1.6,22.15,283.0,271.99,210.58
2018,10,19,11,30,25.0,251.0,1.6,22.7,268.0,231.7,178.87
2018,10,19,11,45,22.0,247.5,1.6,23.25,262.5,223.57,172.17
