Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,45,156.0,186.5,3.4,16.9,254.5,244.26,196.73
2018,11,28,14,0,170.0,174.0,3.5,16.9,245.0,227.16,181.92
2018,11,28,14,15,299.5,141.5,3.45,16.9,254.5,241.22,190.22
2018,11,28,14,30,429.0,109.0,3.4,16.9,264.0,239.63,183.11
2018,11,28,14,45,539.0,86.0,3.3,16.9,260.0,222.58,161.62
2018,11,28,15,0,649.0,63.0,3.2,16.9,256.0,187.41,124.23
2018,11,28,15,15,619.0,57.5,3.2,16.9,220.0,135.0,80.61
2018,11,28,15,30,589.0,52.0,3.2,16.9,184.0,86.12,46.33
2018,11,28,15,45,505.5,47.0,2.85,16.75,143.5,40.72,30.03
2018,11,28,16,0,422.0,42.0,2.5,16.6,103.0,34.61,24.24
2018,11,28,16,15,306.0,32.5,2.5,16.55,68.5,26.73,16.2
2018,11,28,16,30,190.0,23.0,2.5,16.5,34.0,17.56,0.0
2018,11,28,16,45,95.0,11.5,2.45,16.4,17.0,9.05,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.65,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.6,3.0,0.0,0.0
2018,11,29,7,15,7.5,13.5,10.8,15.6,14.0,16.62,0.0
2018,11,29,7,30,14.0,24.0,10.8,15.6,25.0,41.91,15.27
2018,11,29,7,45,37.5,40.5,10.8,15.55,45.5,87.03,65.51
2018,11,29,8,0,61.0,57.0,10.8,15.5,66.0,143.16,115.73
2018,11,29,8,15,101.5,73.0,10.75,15.5,94.0,198.68,165.46
2018,11,29,8,30,142.0,89.0,10.7,15.5,122.0,255.43,215.78
2018,11,29,8,45,134.0,102.5,10.65,15.5,138.0,262.54,222.09
2018,11,29,9,0,126.0,116.0,10.6,15.5,154.0,269.19,227.5
2018,11,29,9,15,143.5,131.0,10.45,15.55,179.5,302.47,255.74
2018,11,29,9,30,161.0,146.0,10.3,15.6,205.0,335.28,283.17
2018,11,29,9,45,264.0,147.0,10.15,15.6,253.5,454.31,384.23
2018,11,29,10,0,367.0,148.0,10.0,15.6,302.0,575.08,484.28
2018,11,29,10,15,354.5,162.0,9.75,15.65,318.0,549.64,462.2
2018,11,29,10,30,342.0,176.0,9.5,15.7,334.0,547.03,458.39
2018,11,29,10,45,258.5,176.5,9.25,15.75,298.5,459.09,383.91
2018,11,29,11,0,175.0,177.0,9.0,15.8,263.0,351.83,293.49
2018,11,29,11,15,92.0,146.0,8.8,15.8,191.5,234.23,193.8
2018,11,29,11,30,9.0,115.0,8.6,15.8,120.0,99.06,78.07
2018,11,29,11,45,31.0,158.0,8.35,15.8,174.0,169.11,137.24
2018,11,29,12,0,53.0,201.0,8.1,15.8,228.0,229.84,187.88
2018,11,29,12,15,300.0,170.5,8.0,15.8,323.0,417.02,347.33
2018,11,29,12,30,547.0,140.0,7.9,15.8,418.0,576.72,478.8
2018,11,29,12,45,686.0,109.5,7.75,15.8,450.0,613.21,508.1
2018,11,29,13,0,825.0,79.0,7.6,15.8,482.0,632.39,522.74
2018,11,29,13,15,797.5,81.5,7.45,15.8,459.0,575.45,474.32
2018,11,29,13,30,770.0,84.0,7.3,15.8,436.0,519.08,425.78
2018,11,29,13,45,564.0,112.5,7.1,15.8,362.5,401.9,327.52
2018,11,29,14,0,358.0,141.0,6.9,15.8,289.0,296.6,239.56
2018,11,29,14,15,318.0,136.0,6.75,15.7,260.0,243.94,194.25
2018,11,29,14,30,278.0,131.0,6.6,15.6,231.0,204.72,160.02
2018,11,29,14,45,307.0,114.5,6.5,15.55,214.0,178.2,134.49
2018,11,29,15,0,336.0,98.0,6.4,15.5,197.0,152.19,109.2
2018,11,29,15,15,363.0,84.0,6.4,15.5,177.0,119.62,79.67
2018,11,29,15,30,390.0,70.0,6.4,15.5,157.0,84.02,51.64
2018,11,29,15,45,275.0,60.0,6.6,15.35,115.0,46.42,35.18
2018,11,29,16,0,160.0,50.0,6.8,15.2,73.0,36.98,26.38
2018,11,29,16,15,85.0,34.0,6.95,15.1,46.0,25.33,15.08
2018,11,29,16,30,10.0,18.0,7.1,15.0,19.0,13.82,0.0
2018,11,29,16,45,5.0,9.0,7.25,14.85,9.5,7.08,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,11,30,6,45,28.0,3.5,6.85,13.35,2.5,0.0,0.0
2018,11,30,7,0,56.0,7.0,6.8,13.3,5.0,0.0,0.0
2018,11,30,7,15,80.0,15.0,6.9,13.5,17.5,75.68,0.0
2018,11,30,7,30,104.0,23.0,7.0,13.7,30.0,156.8,62.1
2018,11,30,7,45,136.5,38.5,7.1,13.9,54.5,201.9,159.89
2018,11,30,8,0,169.0,54.0,7.2,14.1,79.0,252.2,209.49
2018,11,30,8,15,205.5,67.5,7.25,14.25,107.5,303.24,256.0
2018,11,30,8,30,242.0,81.0,7.3,14.4,136.0,355.53,302.26
2018,11,30,8,45,306.5,91.0,7.35,14.6,174.0,452.74,384.65
2018,11,30,9,0,371.0,101.0,7.4,14.8,212.0,528.79,448.32
2018,11,30,9,15,470.5,99.5,7.3,14.9,258.5,623.15,524.64
2018,11,30,9,30,570.0,98.0,7.2,15.0,305.0,727.87,607.13
2018,11,30,9,45,698.0,83.0,7.15,15.15,358.5,832.76,687.55
2018,11,30,10,0,826.0,68.0,7.1,15.3,412.0,926.78,757.65
2018,11,30,10,15,838.0,69.0,7.0,15.4,436.0,931.41,758.95
2018,11,30,10,30,850.0,70.0,6.9,15.5,460.0,932.38,757.93
2018,11,30,10,45,857.5,71.5,6.8,15.55,478.0,915.19,743.49
2018,11,30,11,0,865.0,73.0,6.7,15.6,496.0,905.49,734.93
2018,11,30,11,15,869.5,73.5,6.7,15.6,506.5,888.2,721.37
2018,11,30,11,30,874.0,74.0,6.7,15.6,517.0,867.49,705.38
2018,11,30,11,45,874.0,74.0,6.65,15.65,519.5,838.99,683.24
2018,11,30,12,0,874.0,74.0,6.6,15.7,522.0,807.5,658.92
2018,11,30,12,15,874.0,73.0,6.6,15.65,518.0,771.95,631.95
2018,11,30,12,30,874.0,72.0,6.6,15.6,514.0,733.7,602.82
2018,11,30,12,45,872.0,70.0,6.6,15.6,502.5,690.37,569.16
2018,11,30,13,0,870.0,68.0,6.6,15.6,491.0,644.85,531.44
2018,11,30,13,15,862.0,66.5,6.55,15.6,472.5,594.3,488.77
2018,11,30,13,30,854.0,65.0,6.5,15.6,454.0,542.51,444.14
2018,11,30,13,45,843.0,63.0,6.45,15.55,429.0,487.71,396.07
2018,11,30,14,0,832.0,61.0,6.4,15.5,404.0,432.47,346.42
2018,11,30,14,15,813.0,59.5,6.35,15.45,373.0,375.29,294.09
2018,11,30,14,30,794.0,58.0,6.3,15.4,342.0,317.51,240.39
2018,11,30,14,45,766.5,55.5,6.3,15.35,306.0,257.8,185.13
2018,11,30,15,0,739.0,53.0,6.3,15.3,270.0,200.65,133.05
2018,11,30,15,15,696.5,50.0,6.3,15.3,231.0,143.78,85.22
2018,11,30,15,30,654.0,47.0,6.3,15.3,192.0,91.83,48.56
2018,11,30,15,45,585.5,42.5,5.95,15.0,151.5,43.39,32.56
2018,11,30,16,0,517.0,38.0,5.6,14.7,111.0,31.94,22.06
2018,11,30,16,15,379.5,30.0,5.45,14.45,73.5,24.96,14.77
2018,11,30,16,30,242.0,22.0,5.3,14.2,36.0,18.24,0.0
2018,11,30,16,45,121.0,11.0,5.1,13.95,18.0,8.65,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.2,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.3,4.0,0.0,0.0
2018,12,1,7,15,27.0,11.5,6.65,14.4,13.0,30.57,0.0
2018,12,1,7,30,47.0,19.0,6.8,14.5,22.0,81.95,22.1
2018,12,1,7,45,69.0,30.0,6.95,14.6,38.0,124.04,95.13
2018,12,1,8,0,91.0,41.0,7.1,14.7,54.0,156.77,128.01
2018,12,1,8,15,45.5,50.0,7.25,14.7,56.5,107.09,86.71
2018,12,1,8,30,0.0,59.0,7.4,14.7,59.0,48.91,36.02
2018,12,1,8,45,21.0,79.5,7.5,14.7,85.5,101.27,81.78
2018,12,1,9,0,42.0,100.0,7.6,14.7,112.0,145.3,120.15
2018,12,1,9,15,41.5,86.0,7.7,14.7,99.5,121.91,100.38
2018,12,1,9,30,41.0,72.0,7.8,14.7,87.0,103.63,84.85
2018,12,1,9,45,78.5,89.5,7.9,14.75,121.0,175.24,146.87
2018,12,1,10,0,116.0,107.0,8.0,14.8,155.0,230.81,194.63
2018,12,1,10,15,380.5,110.5,7.95,14.8,281.5,534.31,451.85
2018,12,1,10,30,645.0,114.0,7.9,14.8,408.0,797.31,661.16
2018,12,1,10,45,686.0,110.0,7.8,14.85,433.5,818.4,675.58
2018,12,1,11,0,727.0,106.0,7.7,14.9,459.0,835.06,687.35
2018,12,1,11,15,606.0,123.5,7.75,14.9,422.5,726.34,601.99
2018,12,1,11,30,485.0,141.0,7.8,14.9,386.0,609.51,508.47
2018,12,1,11,45,665.0,113.0,7.85,14.9,451.0,722.29,599.18
2018,12,1,12,0,845.0,85.0,7.9,14.9,516.0,805.78,664.37
2018,12,1,12,15,846.5,84.0,7.9,14.85,513.0,771.62,637.63
2018,12,1,12,30,848.0,83.0,7.9,14.8,510.0,734.66,609.03
2018,12,1,12,45,749.0,101.0,7.9,14.8,472.0,648.79,539.14
2018,12,1,13,0,650.0,119.0,7.9,14.8,434.0,565.23,469.59
2018,12,1,13,15,544.0,134.0,7.9,14.75,390.5,473.14,392.69
2018,12,1,13,30,438.0,149.0,7.9,14.7,347.0,397.58,328.55
2018,12,1,13,45,518.5,126.0,7.85,14.65,348.0,387.53,318.2
2018,12,1,14,0,599.0,103.0,7.8,14.6,349.0,374.38,303.46
2018,12,1,14,15,648.0,90.5,7.75,14.5,337.5,343.05,272.38
2018,12,1,14,30,697.0,78.0,7.7,14.4,326.0,305.42,234.52
2018,12,1,14,45,663.0,75.0,7.7,14.35,291.0,248.39,182.03
2018,12,1,15,0,629.0,72.0,7.7,14.3,256.0,194.8,133.53
2018,12,1,15,15,581.0,66.0,7.7,14.3,216.5,140.44,87.92
2018,12,1,15,30,533.0,60.0,7.7,14.3,177.0,91.86,52.9
2018,12,1,15,45,429.0,54.0,7.4,14.1,135.5,48.35,37.03
2018,12,1,16,0,325.0,48.0,7.1,13.9,94.0,36.46,26.04
2018,12,1,16,15,200.5,33.5,6.95,13.75,58.5,25.36,15.08
2018,12,1,16,30,76.0,19.0,6.8,13.6,23.0,14.46,0.0
2018,12,1,16,45,38.0,9.5,6.65,13.45,11.5,7.47,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,2,6,45,22.5,3.0,3.05,10.6,2.0,0.0,0.0
2018,12,2,7,0,45.0,6.0,2.9,10.6,4.0,0.0,0.0
2018,12,2,7,15,93.0,14.0,2.75,10.8,17.0,85.05,0.0
2018,12,2,7,30,141.0,22.0,2.6,11.0,30.0,183.22,36.56
2018,12,2,7,45,181.0,36.0,2.45,11.15,56.0,257.36,201.75
2018,12,2,8,0,221.0,50.0,2.3,11.3,82.0,312.75,258.72
2018,12,2,8,15,365.5,55.5,2.35,11.45,128.5,451.72,376.7
2018,12,2,8,30,510.0,61.0,2.4,11.6,175.0,605.81,500.73
2018,12,2,8,45,626.5,58.0,2.4,11.75,224.5,719.58,588.41
2018,12,2,9,0,743.0,55.0,2.4,11.9,274.0,826.49,667.55
2018,12,2,9,15,785.0,55.5,2.3,11.95,313.0,872.83,699.3
2018,12,2,9,30,827.0,56.0,2.2,12.0,352.0,905.28,720.47
2018,12,2,9,45,843.5,58.0,2.1,12.05,382.5,922.68,730.42
2018,12,2,10,0,860.0,60.0,2.0,12.1,413.0,936.74,737.86
2018,12,2,10,15,873.0,61.5,1.9,12.2,438.5,943.13,739.67
2018,12,2,10,30,886.0,63.0,1.8,12.3,464.0,945.86,738.99
2018,12,2,10,45,895.0,63.5,1.65,12.4,482.5,939.64,731.53
2018,12,2,11,0,904.0,64.0,1.5,12.5,501.0,929.71,721.67
2018,12,2,11,15,909.0,64.0,1.45,12.65,512.0,911.75,707.76
2018,12,2,11,30,914.0,64.0,1.4,12.8,523.0,890.23,691.64
2018,12,2,11,45,915.5,64.0,1.35,12.95,526.5,862.24,671.19
2018,12,2,12,0,917.0,64.0,1.3,13.1,530.0,831.02,648.63
2018,12,2,12,15,916.0,63.5,1.3,13.2,526.0,794.14,622.88
2018,12,2,12,30,915.0,63.0,1.3,13.3,522.0,754.47,595.07
2018,12,2,12,45,910.5,63.0,1.25,13.4,511.0,710.35,563.32
2018,12,2,13,0,906.0,63.0,1.2,13.5,500.0,664.06,527.38
2018,12,2,13,15,773.5,88.5,1.15,13.55,451.5,570.93,454.82
2018,12,2,13,30,641.0,114.0,1.1,13.6,403.0,482.46,385.06
2018,12,2,13,45,509.5,130.5,1.05,13.6,352.0,388.18,310.06
2018,12,2,14,0,378.0,147.0,1.0,13.6,301.0,312.74,249.03
2018,12,2,14,15,287.5,143.5,1.0,13.6,255.5,240.94,190.62
2018,12,2,14,30,197.0,140.0,1.0,13.6,210.0,182.55,143.1
2018,12,2,14,45,182.5,124.0,1.05,13.6,183.5,150.98,116.0
2018,12,2,15,0,168.0,108.0,1.1,13.6,157.0,121.49,90.68
2018,12,2,15,15,177.0,94.5,1.1,13.6,139.5,101.26,72.7
2018,12,2,15,30,186.0,81.0,1.1,13.6,122.0,77.1,53.07
2018,12,2,15,45,147.5,66.0,1.2,13.45,94.0,50.2,35.68
2018,12,2,16,0,109.0,51.0,1.3,13.3,66.0,37.29,26.88
2018,12,2,16,15,66.5,35.0,1.35,13.2,43.0,26.05,15.71
2018,12,2,16,30,24.0,19.0,1.4,13.1,20.0,14.48,0.0
2018,12,2,16,45,12.0,9.5,1.45,12.95,10.0,7.47,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,3,7,15,29.5,10.5,4.0,9.7,12.0,31.71,0.0
2018,12,3,7,30,59.0,21.0,4.1,10.0,24.0,96.96,3.45
2018,12,3,7,45,129.0,35.5,4.15,10.35,51.0,191.71,149.39
2018,12,3,8,0,199.0,50.0,4.2,10.7,78.0,293.58,244.39
2018,12,3,8,15,324.0,57.5,4.15,10.95,121.0,417.29,352.17
2018,12,3,8,30,449.0,65.0,4.1,11.2,164.0,552.67,464.45
2018,12,3,8,45,595.0,59.5,4.05,11.5,217.0,691.32,574.69
2018,12,3,9,0,741.0,54.0,4.0,11.8,270.0,822.58,674.56
2018,12,3,9,15,678.0,70.0,3.9,12.1,287.0,795.19,651.83
2018,12,3,9,30,615.0,86.0,3.8,12.4,304.0,756.24,620.86
2018,12,3,9,45,537.5,109.0,3.75,12.65,312.0,706.29,581.49
2018,12,3,10,0,460.0,132.0,3.7,12.9,320.0,646.08,533.87
2018,12,3,10,15,530.0,126.5,3.7,13.1,355.5,700.06,574.72
2018,12,3,10,30,600.0,121.0,3.7,13.3,391.0,761.91,620.15
2018,12,3,10,45,551.0,130.5,3.7,13.45,386.5,714.22,582.61
2018,12,3,11,0,502.0,140.0,3.7,13.6,382.0,656.15,537.67
2018,12,3,11,15,632.0,117.5,3.65,13.75,429.0,743.29,603.44
2018,12,3,11,30,762.0,95.0,3.6,13.9,476.0,804.89,647.9
2018,12,3,11,45,693.5,114.5,3.55,14.0,463.0,748.77,604.99
2018,12,3,12,0,625.0,134.0,3.5,14.1,450.0,687.05,558.08
2018,12,3,12,15,605.0,138.5,3.4,14.2,442.5,648.68,527.57
2018,12,3,12,30,585.0,143.0,3.3,14.3,435.0,609.48,496.04
2018,12,3,12,45,597.5,137.0,3.25,14.4,429.5,582.43,474.26
2018,12,3,13,0,610.0,131.0,3.2,14.5,424.0,552.58,449.8
2018,12,3,13,15,511.0,146.0,3.1,14.55,385.0,466.8,380.26
2018,12,3,13,30,412.0,161.0,3.0,14.6,346.0,396.0,321.98
2018,12,3,13,45,300.5,152.5,2.95,14.65,283.5,295.45,239.83
2018,12,3,14,0,189.0,144.0,2.9,14.7,221.0,218.6,176.32
2018,12,3,14,15,102.5,110.5,2.9,14.7,152.0,135.09,107.25
2018,12,3,14,30,16.0,77.0,2.9,14.7,83.0,66.67,50.92
2018,12,3,14,45,43.0,91.0,2.9,14.7,104.0,83.69,64.38
2018,12,3,15,0,70.0,105.0,2.9,14.7,125.0,96.54,73.73
2018,12,3,15,15,64.0,93.5,2.9,14.7,110.0,80.9,60.42
2018,12,3,15,30,58.0,82.0,2.9,14.7,95.0,65.99,48.24
2018,12,3,15,45,39.0,60.0,2.95,14.3,68.0,44.93,31.95
2018,12,3,16,0,20.0,38.0,3.0,13.9,41.0,28.87,19.47
2018,12,3,16,15,13.0,25.5,3.0,13.75,27.0,19.64,10.37
2018,12,3,16,30,6.0,13.0,3.0,13.6,13.0,10.23,0.0
2018,12,3,16,45,3.0,6.5,3.0,13.5,6.5,5.11,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,4.9,10.85,7.0,5.51,0.0
2018,12,4,7,30,0.0,14.0,5.0,11.0,14.0,10.67,0.0
2018,12,4,7,45,0.0,28.0,5.1,11.15,28.0,24.7,13.67
2018,12,4,8,0,0.0,42.0,5.2,11.3,42.0,38.68,26.82
2018,12,4,8,15,1.0,58.5,5.2,11.5,58.5,56.45,42.55
2018,12,4,8,30,2.0,75.0,5.2,11.7,75.0,73.48,57.56
2018,12,4,8,45,11.5,89.0,5.2,11.9,92.0,94.69,76.42
2018,12,4,9,0,21.0,103.0,5.2,12.1,109.0,116.19,95.33
2018,12,4,9,15,13.5,96.5,5.1,12.4,100.5,96.42,78.0
2018,12,4,9,30,6.0,90.0,5.0,12.7,92.0,79.59,63.11
2018,12,4,9,45,3.0,75.0,4.95,13.0,76.0,60.86,46.82
2018,12,4,10,0,0.0,60.0,4.9,13.3,60.0,45.97,33.82
2018,12,4,10,15,0.0,58.0,4.85,13.65,58.0,44.43,32.41
2018,12,4,10,30,0.0,56.0,4.8,14.0,56.0,42.9,31.01
2018,12,4,10,45,0.0,59.0,4.7,14.3,59.0,45.22,32.9
2018,12,4,11,0,0.0,62.0,4.6,14.6,62.0,47.55,34.79
2018,12,4,11,15,0.0,64.0,4.6,14.85,64.0,49.1,36.04
2018,12,4,11,30,0.0,66.0,4.6,15.1,66.0,50.65,37.28
2018,12,4,11,45,0.0,73.5,4.6,15.35,73.5,56.45,42.12
2018,12,4,12,0,0.0,81.0,4.6,15.6,81.0,62.27,46.95
2018,12,4,12,15,0.0,93.5,4.35,15.6,93.5,72.41,55.47
2018,12,4,12,30,0.0,106.0,4.1,15.6,106.0,82.92,64.28
2018,12,4,12,45,0.0,102.5,3.9,15.6,102.5,79.91,61.78
2018,12,4,13,0,0.0,99.0,3.7,15.6,99.0,76.95,59.36
2018,12,4,13,15,0.0,93.5,3.7,15.5,93.5,72.4,55.63
2018,12,4,13,30,0.0,88.0,3.7,15.4,88.0,67.92,51.95
2018,12,4,13,45,0.0,76.0,3.7,15.3,76.0,58.36,43.98
2018,12,4,14,0,0.0,64.0,3.7,15.2,64.0,49.06,36.18
2018,12,4,14,15,0.0,49.0,3.8,15.15,49.0,37.48,26.39
2018,12,4,14,30,0.0,34.0,3.9,15.1,34.0,25.94,16.58
2018,12,4,14,45,0.0,35.0,4.0,15.0,35.0,26.7,17.26
2018,12,4,15,0,0.0,36.0,4.1,14.9,36.0,27.46,17.91
2018,12,4,15,15,0.0,33.0,4.1,14.9,33.0,25.16,15.9
2018,12,4,15,30,0.0,30.0,4.1,14.9,30.0,22.86,13.85
2018,12,4,15,45,0.0,24.0,4.2,14.55,24.0,18.27,9.81
2018,12,4,16,0,0.0,18.0,4.3,14.2,18.0,13.68,6.24
2018,12,4,16,15,0.0,12.5,4.2,14.0,12.5,9.49,2.07
2018,12,4,16,30,0.0,7.0,4.1,13.8,7.0,5.3,0.0
2018,12,4,16,45,0.0,3.5,4.0,13.6,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.05,12.7,3.0,2.36,0.0
2018,12,5,7,30,0.0,6.0,4.1,12.8,6.0,4.54,0.0
2018,12,5,7,45,0.0,12.0,4.15,12.95,12.0,9.11,1.34
2018,12,5,8,0,0.0,18.0,4.2,13.1,18.0,13.68,5.76
2018,12,5,8,15,0.0,25.5,4.2,13.25,25.5,19.42,10.84
2018,12,5,8,30,0.0,33.0,4.2,13.4,33.0,25.17,15.91
2018,12,5,8,45,0.0,43.0,4.2,13.55,43.0,32.86,22.61
2018,12,5,9,0,0.0,53.0,4.2,13.7,53.0,40.57,29.26
2018,12,5,9,15,27.0,84.0,4.1,13.9,93.5,106.22,86.6
2018,12,5,9,30,54.0,115.0,4.0,14.1,134.0,169.06,140.49
2018,12,5,9,45,43.0,104.0,3.9,14.3,120.0,140.82,116.01
2018,12,5,10,0,32.0,93.0,3.8,14.5,106.0,115.42,93.98
2018,12,5,10,15,22.0,101.0,3.65,14.6,110.0,112.88,91.17
2018,12,5,10,30,12.0,109.0,3.5,14.7,114.0,99.48,79.24
2018,12,5,10,45,15.0,135.5,3.35,14.8,142.5,127.02,102.24
2018,12,5,11,0,18.0,162.0,3.2,14.9,171.0,154.96,125.29
2018,12,5,11,15,11.5,125.5,3.0,14.95,131.0,111.91,89.13
2018,12,5,11,30,5.0,89.0,2.8,15.0,91.0,73.12,56.4
2018,12,5,11,45,2.5,90.0,2.6,15.05,91.0,71.66,55.05
2018,12,5,12,0,0.0,91.0,2.4,15.1,91.0,70.35,53.83
2018,12,5,12,15,7.5,127.5,2.25,15.1,131.0,107.62,85.23
2018,12,5,12,30,15.0,164.0,2.1,15.1,171.0,145.56,116.77
2018,12,5,12,45,14.0,165.0,1.9,15.1,171.5,144.6,115.83
2018,12,5,13,0,13.0,166.0,1.7,15.1,172.0,143.72,115.06
2018,12,5,13,15,25.5,157.5,1.65,15.05,169.0,151.29,121.59
2018,12,5,13,30,38.0,149.0,1.6,15.0,166.0,147.77,118.82
2018,12,5,13,45,108.5,157.0,1.55,15.0,201.5,196.14,158.63
2018,12,5,14,0,179.0,165.0,1.5,15.0,237.0,226.17,181.84
2018,12,5,14,15,233.5,146.0,1.7,14.95,232.5,224.31,178.37
2018,12,5,14,30,288.0,127.0,1.9,14.9,228.0,208.28,162.23
2018,12,5,14,45,282.0,114.0,2.05,14.85,204.5,175.1,132.66
2018,12,5,15,0,276.0,101.0,2.2,14.8,181.0,142.78,103.9
2018,12,5,15,15,251.0,87.0,2.2,14.8,151.5,107.81,74.63
2018,12,5,15,30,226.0,73.0,2.2,14.8,122.0,76.21,50.3
2018,12,5,15,45,156.5,58.5,2.45,14.6,89.0,46.66,31.77
2018,12,5,16,0,87.0,44.0,2.7,14.4,56.0,32.97,22.96
2018,12,5,16,15,54.0,29.0,2.8,14.25,35.5,22.07,12.27
2018,12,5,16,30,21.0,14.0,2.9,14.1,15.0,10.99,0.0
2018,12,5,16,45,10.5,7.0,3.05,14.0,7.5,5.51,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,7,15,100.0,10.0,3.8,11.7,15.0,87.0,0.0
2018,12,6,7,30,200.0,20.0,3.9,11.9,30.0,221.98,0.0
2018,12,6,7,45,331.0,29.0,4.0,12.15,64.5,377.01,281.67
2018,12,6,8,0,462.0,38.0,4.1,12.4,99.0,511.35,415.91
2018,12,6,8,15,364.5,50.5,4.05,12.6,109.5,448.36,373.17
2018,12,6,8,30,267.0,63.0,4.0,12.8,120.0,373.98,315.69
2018,12,6,8,45,268.5,82.5,4.0,13.05,149.5,404.68,341.93
2018,12,6,9,0,270.0,102.0,4.0,13.3,179.0,410.11,346.75
2018,12,6,9,15,474.0,88.0,3.9,13.55,244.0,609.45,508.0
2018,12,6,9,30,678.0,74.0,3.8,13.8,309.0,800.68,652.66
2018,12,6,9,45,746.5,67.0,3.75,14.1,348.0,850.1,686.37
2018,12,6,10,0,815.0,60.0,3.7,14.4,387.0,902.92,722.77
2018,12,6,10,15,828.5,62.0,3.55,14.6,412.0,899.96,717.78
2018,12,6,10,30,842.0,64.0,3.4,14.8,437.0,904.68,718.82
2018,12,6,10,45,850.0,65.5,3.25,15.05,455.5,899.89,712.85
2018,12,6,11,0,858.0,67.0,3.1,15.3,474.0,891.55,704.52
2018,12,6,11,15,863.0,67.5,2.95,15.45,485.0,875.62,691.19
2018,12,6,11,30,868.0,68.0,2.8,15.6,496.0,856.3,675.64
2018,12,6,11,45,870.0,68.5,2.65,15.75,500.5,831.06,656.01
2018,12,6,12,0,872.0,69.0,2.5,15.9,505.0,802.7,634.29
2018,12,6,12,15,871.0,68.5,2.4,16.0,501.5,767.77,608.39
2018,12,6,12,30,870.0,68.0,2.3,16.1,498.0,730.2,580.6
2018,12,6,12,45,865.0,68.0,2.2,16.2,487.5,687.93,549.29
2018,12,6,13,0,860.0,68.0,2.1,16.3,477.0,643.65,514.0
2018,12,6,13,15,851.0,67.0,2.0,16.35,459.0,594.06,474.1
2018,12,6,13,30,842.0,66.0,1.9,16.4,441.0,543.3,432.41
2018,12,6,13,45,828.5,64.5,1.85,16.45,416.5,491.47,388.95
2018,12,6,14,0,815.0,63.0,1.8,16.5,392.0,435.99,341.49
2018,12,6,14,15,795.0,61.0,1.7,16.55,361.5,377.57,290.41
2018,12,6,14,30,775.0,59.0,1.6,16.6,331.0,320.24,239.12
2018,12,6,14,45,746.5,56.5,1.5,16.6,296.0,261.5,186.43
2018,12,6,15,0,718.0,54.0,1.4,16.6,261.0,205.4,136.44
2018,12,6,15,15,659.0,52.5,1.4,16.6,221.0,148.55,89.68
2018,12,6,15,30,600.0,51.0,1.4,16.6,181.0,96.05,51.93
2018,12,6,15,45,504.5,46.0,1.1,16.3,139.0,48.75,28.26
2018,12,6,16,0,409.0,41.0,0.8,16.0,97.0,33.79,23.53
2018,12,6,16,15,296.0,31.0,0.75,15.9,64.0,25.49,14.94
2018,12,6,16,30,183.0,21.0,0.7,15.8,31.0,17.27,0.0
2018,12,6,16,45,91.5,10.5,0.65,15.65,15.5,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,7,15,22.5,9.0,1.9,12.15,10.0,24.86,0.0
2018,12,7,7,30,45.0,18.0,2.0,12.2,20.0,77.49,0.0
2018,12,7,7,45,114.0,32.0,2.15,12.3,45.0,174.84,127.0
2018,12,7,8,0,183.0,46.0,2.3,12.4,70.0,274.03,223.76
2018,12,7,8,15,242.5,58.5,2.25,12.55,102.0,345.39,287.39
2018,12,7,8,30,302.0,71.0,2.2,12.7,134.0,419.14,350.38
2018,12,7,8,45,304.0,84.5,2.15,12.9,159.0,441.19,368.85
2018,12,7,9,0,306.0,98.0,2.1,13.1,184.0,461.87,385.35
2018,12,7,9,15,276.0,116.0,1.95,13.3,201.5,433.45,361.52
2018,12,7,9,30,246.0,134.0,1.8,13.5,219.0,426.05,353.71
2018,12,7,9,45,381.0,125.5,1.6,13.7,271.0,565.46,463.68
2018,12,7,10,0,516.0,117.0,1.4,13.9,323.0,681.27,548.0
2018,12,7,10,15,680.5,91.0,1.25,14.2,380.5,812.62,638.53
2018,12,7,10,30,845.0,65.0,1.1,14.5,438.0,908.9,699.76
2018,12,7,10,45,855.5,66.0,0.9,14.8,457.0,905.81,691.2
2018,12,7,11,0,866.0,67.0,0.7,15.1,476.0,899.11,681.47
2018,12,7,11,15,872.0,66.5,0.75,15.35,487.0,882.7,670.4
2018,12,7,11,30,878.0,66.0,0.8,15.6,498.0,862.87,657.22
2018,12,7,11,45,880.0,66.5,0.85,15.8,502.5,837.5,640.45
2018,12,7,12,0,882.0,67.0,0.9,16.0,507.0,808.96,621.51
2018,12,7,12,15,881.0,66.5,1.05,16.1,503.5,773.82,599.5
2018,12,7,12,30,880.0,66.0,1.2,16.2,500.0,736.01,575.1
2018,12,7,12,45,877.0,65.5,1.3,16.3,490.0,694.27,546.78
2018,12,7,13,0,874.0,65.0,1.4,16.4,480.0,650.34,514.17
2018,12,7,13,15,866.0,64.5,1.45,16.4,462.5,601.4,476.38
2018,12,7,13,30,858.0,64.0,1.5,16.4,445.0,551.12,436.38
2018,12,7,13,45,845.0,62.5,1.55,16.4,420.5,496.19,391.49
2018,12,7,14,0,832.0,61.0,1.6,16.4,396.0,440.97,344.85
2018,12,7,14,15,812.0,59.5,1.6,16.35,365.5,384.01,295.33
2018,12,7,14,30,792.0,58.0,1.6,16.3,335.0,326.27,243.95
2018,12,7,14,45,763.5,55.0,1.6,16.25,299.5,266.1,190.12
2018,12,7,15,0,735.0,52.0,1.6,16.2,264.0,208.57,138.82
2018,12,7,15,15,693.0,49.0,1.6,16.2,225.5,151.9,91.15
2018,12,7,15,30,651.0,46.0,1.6,16.2,187.0,100.01,53.11
2018,12,7,15,45,583.5,41.5,1.5,15.8,147.5,51.16,28.52
2018,12,7,16,0,516.0,37.0,1.4,15.4,108.0,31.14,21.29
2018,12,7,16,15,380.0,29.5,1.4,15.2,71.5,24.58,14.22
2018,12,7,16,30,244.0,22.0,1.4,15.0,35.0,18.29,0.0
2018,12,7,16,45,122.0,11.0,1.45,14.75,17.5,8.65,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,8,7,15,34.5,9.0,3.0,10.4,10.5,34.3,0.0
2018,12,8,7,30,69.0,18.0,3.1,10.7,21.0,97.2,0.0
2018,12,8,7,45,242.0,29.0,3.15,10.95,57.0,299.15,216.81
2018,12,8,8,0,415.0,40.0,3.2,11.2,93.0,470.67,382.99
2018,12,8,8,15,457.5,47.5,3.2,11.45,125.5,528.42,436.52
2018,12,8,8,30,500.0,55.0,3.2,11.7,158.0,586.1,486.06
2018,12,8,8,45,611.5,54.0,3.2,11.9,206.5,696.72,574.03
2018,12,8,9,0,723.0,53.0,3.2,12.1,255.0,801.04,653.32
2018,12,8,9,15,693.5,64.5,3.2,12.55,279.0,792.76,645.63
2018,12,8,9,30,664.0,76.0,3.2,13.0,303.0,789.22,641.71
2018,12,8,9,45,732.5,71.5,3.15,13.4,343.5,841.59,678.69
2018,12,8,10,0,801.0,67.0,3.1,13.8,384.0,898.62,717.61
2018,12,8,10,15,830.5,65.0,3.05,14.2,412.5,916.98,727.94
2018,12,8,10,30,860.0,63.0,3.0,14.6,441.0,920.45,727.87
2018,12,8,10,45,868.5,64.5,2.9,14.95,460.0,916.1,722.19
2018,12,8,11,0,877.0,66.0,2.8,15.3,479.0,908.13,714.14
2018,12,8,11,15,883.5,67.0,2.65,15.5,491.5,894.03,701.9
2018,12,8,11,30,890.0,68.0,2.5,15.7,504.0,876.35,687.35
2018,12,8,11,45,891.5,68.0,2.4,15.85,508.0,849.64,667.09
2018,12,8,12,0,893.0,68.0,2.3,16.0,512.0,819.78,644.77
2018,12,8,12,15,890.5,68.5,2.2,16.1,508.5,784.36,618.67
2018,12,8,12,30,888.0,69.0,2.1,16.2,505.0,746.3,590.7
2018,12,8,12,45,881.0,69.0,1.95,16.3,494.0,702.04,557.79
2018,12,8,13,0,874.0,69.0,1.8,16.4,483.0,655.9,521.12
2018,12,8,13,15,865.5,68.0,1.7,16.4,465.0,606.09,481.45
2018,12,8,13,30,857.0,67.0,1.6,16.4,447.0,555.01,439.88
2018,12,8,13,45,843.5,65.5,1.55,16.45,422.5,502.58,396.29
2018,12,8,14,0,830.0,64.0,1.5,16.5,398.0,446.37,348.6
2018,12,8,14,15,809.5,62.5,1.45,16.5,367.5,387.47,297.62
2018,12,8,14,30,789.0,61.0,1.4,16.5,337.0,329.65,246.28
2018,12,8,14,45,707.0,64.5,1.4,16.45,292.5,261.0,187.59
2018,12,8,15,0,625.0,68.0,1.4,16.4,248.0,199.34,135.56
2018,12,8,15,15,471.5,70.0,1.4,16.4,194.5,135.68,87.38
2018,12,8,15,30,318.0,72.0,1.4,16.4,141.0,87.04,55.05
2018,12,8,15,45,279.5,59.5,1.4,15.9,110.5,52.47,33.83
2018,12,8,16,0,241.0,47.0,1.4,15.4,80.0,35.24,24.82
2018,12,8,16,15,163.0,33.5,1.55,15.15,52.5,25.19,14.72
2018,12,8,16,30,85.0,20.0,1.7,14.9,25.0,15.15,0.0
2018,12,8,16,45,42.5,10.0,1.85,14.7,12.5,7.87,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
