Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,6.5,1.9,12.8,6.5,5.11,0.0
2018,12,9,7,30,0.0,13.0,1.9,12.8,13.0,10.23,0.0
2018,12,9,7,45,54.0,29.0,1.85,12.85,36.0,98.95,66.46
2018,12,9,8,0,108.0,45.0,1.8,12.9,59.0,186.73,150.62
2018,12,9,8,15,187.0,57.0,1.8,12.95,91.0,271.55,225.81
2018,12,9,8,30,266.0,69.0,1.8,13.0,123.0,382.83,319.44
2018,12,9,8,45,253.0,85.0,1.8,13.05,145.0,371.44,311.33
2018,12,9,9,0,240.0,101.0,1.8,13.1,167.0,380.63,318.88
2018,12,9,9,15,188.5,103.0,1.75,13.15,159.5,329.67,276.44
2018,12,9,9,30,137.0,105.0,1.7,13.2,152.0,256.99,215.87
2018,12,9,9,45,77.5,110.5,1.65,13.25,137.5,202.6,168.7
2018,12,9,10,0,18.0,116.0,1.6,13.3,123.0,115.65,93.56
2018,12,9,10,15,48.5,146.5,1.5,13.35,167.5,192.86,159.08
2018,12,9,10,30,79.0,177.0,1.4,13.4,212.0,256.56,211.5
2018,12,9,10,45,44.5,135.5,1.25,13.45,155.5,169.07,138.25
2018,12,9,11,0,10.0,94.0,1.1,13.5,99.0,82.69,65.01
2018,12,9,11,15,6.0,109.0,1.0,13.5,112.0,92.03,72.73
2018,12,9,11,30,2.0,124.0,0.9,13.5,125.0,101.66,80.51
2018,12,9,11,45,9.5,152.0,0.8,13.5,156.5,133.65,107.25
2018,12,9,12,0,17.0,180.0,0.7,13.5,188.0,165.73,133.62
2018,12,9,12,15,129.5,180.0,0.9,13.5,243.5,281.96,230.85
2018,12,9,12,30,242.0,180.0,1.1,13.5,299.0,373.37,304.86
2018,12,9,12,45,327.5,176.0,1.25,13.5,333.0,414.66,337.81
2018,12,9,13,0,413.0,172.0,1.4,13.5,367.0,462.44,374.98
2018,12,9,13,15,527.0,137.5,1.6,13.5,377.0,472.88,383.57
2018,12,9,13,30,641.0,103.0,1.8,13.5,387.0,478.57,387.25
2018,12,9,13,45,702.0,85.0,2.0,13.5,380.0,453.45,365.23
2018,12,9,14,0,763.0,67.0,2.2,13.5,373.0,420.86,335.71
2018,12,9,14,15,636.5,81.5,2.35,13.45,323.5,339.33,267.43
2018,12,9,14,30,510.0,96.0,2.5,13.4,274.0,269.5,208.77
2018,12,9,14,45,469.5,92.0,2.6,13.4,242.5,216.11,161.82
2018,12,9,15,0,429.0,88.0,2.7,13.4,211.0,171.83,122.88
2018,12,9,15,15,366.5,80.5,2.7,13.4,175.0,125.82,85.08
2018,12,9,15,30,304.0,73.0,2.7,13.4,139.0,87.3,56.45
2018,12,9,15,45,233.5,61.5,2.7,13.15,105.5,53.18,35.3
2018,12,9,16,0,163.0,50.0,2.7,12.9,72.0,36.92,26.53
2018,12,9,16,15,103.0,35.0,2.7,12.75,47.0,26.02,15.56
2018,12,9,16,30,43.0,20.0,2.7,12.6,22.0,15.17,0.0
2018,12,9,16,45,21.5,10.0,2.7,12.4,11.0,7.87,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.0,3.4,10.7,5.0,3.93,0.0
2018,12,10,7,30,0.0,10.0,3.5,10.8,10.0,7.87,0.0
2018,12,10,7,45,0.5,23.5,3.65,10.9,23.5,20.44,8.66
2018,12,10,8,0,1.0,37.0,3.8,11.0,37.0,34.84,23.32
2018,12,10,8,15,6.5,54.0,3.85,11.15,55.0,57.98,43.93
2018,12,10,8,30,12.0,71.0,3.9,11.3,73.0,80.27,63.74
2018,12,10,8,45,33.0,88.5,3.95,11.45,97.0,131.99,109.17
2018,12,10,9,0,54.0,106.0,4.0,11.6,121.0,171.36,143.66
2018,12,10,9,15,46.0,113.0,4.05,11.8,127.0,166.35,139.02
2018,12,10,9,30,38.0,120.0,4.1,12.0,133.0,162.28,135.06
2018,12,10,9,45,23.0,129.5,4.15,12.25,137.5,138.85,114.29
2018,12,10,10,0,8.0,139.0,4.2,12.5,142.0,131.67,107.24
2018,12,10,10,15,14.5,149.5,4.15,12.75,155.5,146.67,119.92
2018,12,10,10,30,21.0,160.0,4.1,13.0,169.0,161.6,132.4
2018,12,10,10,45,28.0,171.5,4.05,13.3,184.0,196.55,161.37
2018,12,10,11,0,35.0,183.0,4.0,13.6,199.0,213.12,174.85
2018,12,10,11,15,26.5,177.0,3.9,13.8,189.5,194.37,158.7
2018,12,10,11,30,18.0,171.0,3.8,14.0,180.0,161.21,130.71
2018,12,10,11,45,26.0,174.5,3.65,14.25,187.5,184.93,150.43
2018,12,10,12,0,34.0,178.0,3.5,14.5,195.0,192.47,156.61
2018,12,10,12,15,41.5,186.0,3.45,14.6,206.5,203.83,165.99
2018,12,10,12,30,49.0,194.0,3.4,14.7,218.0,214.41,174.66
2018,12,10,12,45,235.0,171.5,3.4,14.85,282.5,345.91,285.17
2018,12,10,13,0,421.0,149.0,3.4,15.0,347.0,445.66,365.83
2018,12,10,13,15,623.5,110.0,3.45,15.05,391.5,512.38,418.26
2018,12,10,13,30,826.0,71.0,3.5,15.1,436.0,548.22,444.31
2018,12,10,13,45,820.5,68.0,3.6,15.15,414.0,496.33,399.83
2018,12,10,14,0,815.0,65.0,3.7,15.2,392.0,443.47,353.63
2018,12,10,14,15,795.5,62.5,3.75,15.15,361.5,384.85,301.64
2018,12,10,14,30,776.0,60.0,3.8,15.1,331.0,327.26,249.32
2018,12,10,14,45,749.0,57.5,3.9,15.05,296.5,268.88,195.92
2018,12,10,15,0,722.0,55.0,4.0,15.0,262.0,212.94,144.92
2018,12,10,15,15,693.5,50.0,4.0,15.0,225.5,157.2,96.42
2018,12,10,15,30,665.0,45.0,4.0,15.0,189.0,104.65,56.08
2018,12,10,15,45,568.5,42.5,3.65,14.5,147.0,55.4,30.43
2018,12,10,16,0,472.0,40.0,3.3,14.0,105.0,33.34,23.3
2018,12,10,16,15,322.5,30.0,3.3,13.7,67.5,24.76,14.48
2018,12,10,16,30,173.0,20.0,3.3,13.4,30.0,16.38,0.0
2018,12,10,16,45,86.5,10.0,3.3,13.1,15.0,7.87,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.45,10.8,14.0,7.47,0.0
2018,12,11,7,30,242.0,19.0,2.4,11.0,28.0,212.45,0.0
2018,12,11,7,45,385.5,25.5,2.4,11.25,62.0,411.71,271.45
2018,12,11,8,0,529.0,32.0,2.4,11.5,96.0,548.25,436.43
2018,12,11,8,15,599.0,36.5,2.45,11.85,135.5,630.93,510.65
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,713.48,578.26
2018,12,11,8,45,712.5,44.0,2.55,12.55,214.0,768.87,622.18
2018,12,11,9,0,756.0,47.0,2.6,12.9,253.0,822.63,662.78
2018,12,11,9,15,782.0,50.5,2.65,13.2,289.0,858.23,688.55
2018,12,11,9,30,808.0,54.0,2.7,13.5,325.0,891.09,711.46
2018,12,11,9,45,823.5,57.0,2.7,13.8,356.0,909.9,723.24
2018,12,11,10,0,839.0,60.0,2.7,14.1,387.0,914.23,724.51
2018,12,11,10,15,851.0,61.5,2.75,14.35,412.0,920.59,727.82
2018,12,11,10,30,863.0,63.0,2.8,14.6,437.0,923.45,728.63
2018,12,11,10,45,870.5,64.0,2.85,14.85,455.5,917.75,723.47
2018,12,11,11,0,878.0,65.0,2.9,15.1,474.0,908.49,715.96
2018,12,11,11,15,882.0,66.0,3.0,15.2,485.5,892.47,704.54
2018,12,11,11,30,886.0,67.0,3.1,15.3,497.0,873.01,690.75
2018,12,11,11,45,886.0,67.0,3.25,15.45,500.5,845.49,671.37
2018,12,11,12,0,886.0,67.0,3.4,15.6,504.0,814.94,649.72
2018,12,11,12,15,885.0,67.0,3.5,15.65,501.0,780.68,625.19
2018,12,11,12,30,884.0,67.0,3.6,15.7,498.0,743.7,598.49
2018,12,11,12,45,880.0,65.5,3.75,15.75,487.0,700.3,566.91
2018,12,11,13,0,876.0,64.0,3.9,15.8,476.0,654.82,531.44
2018,12,11,13,15,867.0,63.0,4.0,15.8,458.5,604.97,491.16
2018,12,11,13,30,858.0,62.0,4.1,15.8,441.0,553.9,448.82
2018,12,11,13,45,844.5,60.5,4.25,15.75,416.5,499.03,402.5
2018,12,11,14,0,831.0,59.0,4.4,15.7,392.0,443.9,354.57
2018,12,11,14,15,697.0,76.0,4.35,15.6,340.5,360.29,283.66
2018,12,11,14,30,563.0,93.0,4.3,15.5,289.0,286.88,221.46
2018,12,11,14,45,529.0,85.5,4.25,15.45,254.5,233.38,173.76
2018,12,11,15,0,495.0,78.0,4.2,15.4,220.0,183.57,129.57
2018,12,11,15,15,570.5,61.5,4.2,15.4,202.5,147.36,93.58
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,104.25,56.2
2018,12,11,15,45,561.5,41.5,3.65,14.8,144.5,55.55,30.02
2018,12,11,16,0,477.0,38.0,3.1,14.2,104.0,31.72,21.89
2018,12,11,16,15,330.5,30.0,3.2,13.95,68.0,24.78,14.51
2018,12,11,16,30,184.0,22.0,3.3,13.7,32.0,18.13,0.0
2018,12,11,16,45,92.0,11.0,3.45,13.45,16.0,8.65,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,12,7,15,90.5,8.5,4.7,11.8,11.5,0.0,0.0
2018,12,12,7,30,181.0,17.0,4.9,12.0,23.0,160.87,0.0
2018,12,12,7,45,294.5,26.0,5.15,12.15,53.0,332.71,213.43
2018,12,12,8,0,408.0,35.0,5.4,12.3,83.0,457.48,370.69
2018,12,12,8,15,423.5,45.0,5.5,12.4,112.5,492.88,410.16
2018,12,12,8,30,439.0,55.0,5.6,12.5,142.0,527.86,443.67
2018,12,12,8,45,545.0,57.5,5.65,12.6,189.0,637.47,534.83
2018,12,12,9,0,651.0,60.0,5.7,12.7,236.0,747.53,623.13
2018,12,12,9,15,677.0,63.5,5.6,12.85,269.0,781.61,649.07
2018,12,12,9,30,703.0,67.0,5.5,13.0,302.0,806.33,667.08
2018,12,12,9,45,652.5,83.0,5.4,13.2,317.5,785.36,649.25
2018,12,12,10,0,602.0,99.0,5.3,13.4,333.0,752.81,622.51
2018,12,12,10,15,696.0,87.0,5.25,13.6,374.5,822.26,674.48
2018,12,12,10,30,790.0,75.0,5.2,13.8,416.0,880.86,716.72
2018,12,12,10,45,808.5,75.0,5.2,14.05,437.5,884.99,717.96
2018,12,12,11,0,827.0,75.0,5.2,14.3,459.0,885.31,716.79
2018,12,12,11,15,870.0,68.5,5.25,14.55,481.5,885.34,715.86
2018,12,12,11,30,913.0,62.0,5.3,14.8,504.0,890.75,719.09
2018,12,12,11,45,916.5,62.0,5.35,15.0,509.0,865.66,699.82
2018,12,12,12,0,920.0,62.0,5.4,15.2,514.0,837.21,678.26
2018,12,12,12,15,917.0,62.5,5.45,15.4,511.0,801.03,650.88
2018,12,12,12,30,914.0,63.0,5.5,15.6,508.0,762.14,621.4
2018,12,12,12,45,906.5,64.0,5.6,15.8,497.5,718.16,588.06
2018,12,12,13,0,899.0,65.0,5.7,16.0,487.0,672.19,551.03
2018,12,12,13,15,824.5,76.5,5.65,16.05,453.0,599.79,491.18
2018,12,12,13,30,750.0,88.0,5.6,16.1,419.0,527.23,430.62
2018,12,12,13,45,740.0,84.0,5.55,16.2,395.5,475.29,385.79
2018,12,12,14,0,730.0,80.0,5.5,16.3,372.0,423.05,339.61
2018,12,12,14,15,683.5,80.5,5.3,16.3,337.5,360.67,284.62
2018,12,12,14,30,637.0,81.0,5.1,16.3,303.0,302.3,232.48
2018,12,12,14,45,627.0,71.5,4.9,16.25,271.0,249.51,183.91
2018,12,12,15,0,617.0,62.0,4.7,16.2,239.0,197.56,136.23
2018,12,12,15,15,512.0,64.0,4.7,16.2,196.5,141.42,90.99
2018,12,12,15,30,407.0,66.0,4.7,16.2,154.0,94.48,57.38
2018,12,12,15,45,365.5,54.0,4.05,15.55,120.5,54.68,32.66
2018,12,12,16,0,324.0,42.0,3.4,14.9,87.0,34.1,23.88
2018,12,12,16,15,296.5,32.0,3.4,14.6,62.0,26.33,15.74
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,18.33,0.0
2018,12,12,16,45,134.5,11.0,3.35,14.0,18.5,8.65,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,13,7,15,112.5,9.0,3.2,10.8,12.5,0.0,0.0
2018,12,13,7,30,225.0,18.0,3.3,11.1,25.0,197.25,0.0
2018,12,13,7,45,367.5,25.0,3.4,11.35,58.0,391.74,239.35
2018,12,13,8,0,510.0,32.0,3.5,11.6,91.0,529.78,422.76
2018,12,13,8,15,585.5,36.5,3.65,11.85,130.5,617.41,503.77
2018,12,13,8,30,661.0,41.0,3.8,12.1,170.0,704.9,577.3
2018,12,13,8,45,707.0,44.0,3.9,12.35,209.5,762.66,624.62
2018,12,13,9,0,753.0,47.0,4.0,12.6,249.0,818.86,668.62
2018,12,13,9,15,783.0,49.5,4.05,12.95,285.5,856.95,696.85
2018,12,13,9,30,813.0,52.0,4.1,13.3,322.0,881.5,714.06
2018,12,13,9,45,833.5,53.5,4.1,13.65,353.5,902.94,728.18
2018,12,13,10,0,854.0,55.0,4.1,14.0,385.0,921.23,739.63
2018,12,13,10,15,868.0,56.5,4.1,14.4,411.0,929.79,743.7
2018,12,13,10,30,882.0,58.0,4.1,14.8,437.0,934.77,745.22
2018,12,13,10,45,891.0,59.0,4.1,15.2,456.5,930.58,740.2
2018,12,13,11,0,900.0,60.0,4.1,15.6,476.0,922.71,732.72
2018,12,13,11,15,905.5,60.0,4.15,15.8,488.0,906.6,720.27
2018,12,13,11,30,911.0,60.0,4.2,16.0,500.0,886.95,705.42
2018,12,13,11,45,913.0,60.5,4.2,16.25,505.0,861.45,686.05
2018,12,13,12,0,915.0,61.0,4.2,16.5,510.0,832.67,664.4
2018,12,13,12,15,912.5,61.5,4.1,16.6,507.0,797.19,637.81
2018,12,13,12,30,910.0,62.0,4.0,16.7,504.0,758.98,609.22
2018,12,13,12,45,903.5,62.5,3.95,16.85,494.0,715.41,576.63
2018,12,13,13,0,897.0,63.0,3.9,17.0,484.0,669.79,540.62
2018,12,13,13,15,888.0,62.5,3.8,17.05,466.5,619.7,499.79
2018,12,13,13,30,879.0,62.0,3.7,17.1,449.0,568.29,457.03
2018,12,13,13,45,864.5,61.0,3.6,17.2,424.5,512.47,409.7
2018,12,13,14,0,850.0,60.0,3.5,17.3,400.0,456.42,360.98
2018,12,13,14,15,830.0,59.0,3.35,17.2,370.0,399.41,310.51
2018,12,13,14,30,810.0,58.0,3.2,17.1,340.0,341.34,258.11
2018,12,13,14,45,780.0,56.0,3.0,17.05,304.5,280.68,203.18
2018,12,13,15,0,750.0,54.0,2.8,17.0,269.0,222.71,150.85
2018,12,13,15,15,707.5,50.5,2.8,17.0,230.0,164.32,100.9
2018,12,13,15,30,665.0,47.0,2.8,17.0,191.0,110.74,59.99
2018,12,13,15,45,596.0,42.5,2.4,16.3,151.0,60.31,31.83
2018,12,13,16,0,527.0,38.0,2.0,15.6,111.0,32.01,22.02
2018,12,13,16,15,387.5,30.0,2.0,15.3,73.5,25.01,14.68
2018,12,13,16,30,248.0,22.0,2.0,15.0,36.0,18.27,0.0
2018,12,13,16,45,124.0,11.0,2.05,14.7,18.0,8.65,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.5,6.7,14.8,3.5,0.0,0.0
2018,12,14,7,30,0.0,7.0,6.9,14.9,7.0,5.51,0.0
2018,12,14,7,45,0.0,15.0,7.05,15.05,15.0,11.42,1.01
2018,12,14,8,0,0.0,23.0,7.2,15.2,23.0,17.54,8.51
2018,12,14,8,15,0.0,32.5,7.4,15.3,32.5,24.82,15.08
2018,12,14,8,30,0.0,42.0,7.6,15.4,42.0,32.13,21.51
2018,12,14,8,45,0.0,48.0,7.75,15.5,48.0,36.73,25.61
2018,12,14,9,0,0.0,54.0,7.9,15.6,54.0,41.35,29.63
2018,12,14,9,15,0.0,40.5,8.0,15.65,40.5,30.92,20.78
2018,12,14,9,30,0.0,27.0,8.1,15.7,27.0,20.57,11.93
2018,12,14,9,45,0.0,49.5,8.15,15.75,49.5,37.86,26.65
2018,12,14,10,0,0.0,72.0,8.2,15.8,72.0,55.26,41.38
2018,12,14,10,15,96.0,111.0,8.25,15.85,152.0,215.15,180.06
2018,12,14,10,30,192.0,150.0,8.3,15.9,232.0,374.02,313.84
2018,12,14,10,45,373.0,142.5,8.3,15.95,311.0,553.16,463.45
2018,12,14,11,0,554.0,135.0,8.3,16.0,390.0,701.13,583.07
2018,12,14,11,15,542.0,142.0,8.3,16.05,397.0,683.12,567.78
2018,12,14,11,30,530.0,149.0,8.3,16.1,404.0,663.24,551.18
2018,12,14,11,45,544.5,147.0,8.25,16.15,411.5,654.03,543.3
2018,12,14,12,0,559.0,145.0,8.2,16.2,419.0,642.04,533.13
2018,12,14,12,15,486.5,150.0,8.15,16.2,387.5,566.8,471.12
2018,12,14,12,30,414.0,155.0,8.1,16.2,356.0,494.98,411.5
2018,12,14,12,45,244.0,175.0,8.0,16.2,293.0,357.84,296.55
2018,12,14,13,0,74.0,195.0,7.9,16.2,230.0,224.89,183.74
2018,12,14,13,15,89.0,187.5,7.75,16.15,228.0,221.18,180.9
2018,12,14,13,30,104.0,180.0,7.6,16.1,226.0,226.98,185.56
2018,12,14,13,45,111.0,166.5,7.45,16.05,213.0,209.4,170.63
2018,12,14,14,0,118.0,153.0,7.3,16.0,200.0,191.42,155.12
2018,12,14,14,15,86.5,141.5,7.15,15.9,174.5,152.4,122.17
2018,12,14,14,30,55.0,130.0,7.0,15.8,149.0,125.38,99.52
2018,12,14,14,45,37.0,96.5,6.8,15.7,108.5,87.86,67.99
2018,12,14,15,0,19.0,63.0,6.6,15.6,68.0,54.03,39.71
2018,12,14,15,15,9.5,44.0,6.6,15.6,46.5,35.18,23.94
2018,12,14,15,30,0.0,25.0,6.6,15.6,25.0,19.03,10.52
2018,12,14,15,45,0.0,22.0,6.05,15.45,22.0,16.73,8.46
2018,12,14,16,0,0.0,19.0,5.5,15.3,19.0,14.45,6.86
2018,12,14,16,15,0.0,14.0,5.3,15.2,14.0,10.64,3.0
2018,12,14,16,30,0.0,9.0,5.1,15.1,9.0,6.83,0.0
2018,12,14,16,45,0.0,4.5,4.9,15.0,4.5,3.54,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,56.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,112.0,14.0,3.7,13.9,17.0,101.89,0.0
2018,12,15,7,45,185.5,26.5,3.8,14.15,42.5,236.92,127.94
2018,12,15,8,0,259.0,39.0,3.9,14.4,68.0,330.61,263.88
2018,12,15,8,15,311.0,49.0,4.05,14.6,98.5,392.27,323.28
2018,12,15,8,30,363.0,59.0,4.2,14.8,129.0,456.65,379.64
2018,12,15,8,45,369.0,72.0,4.3,15.0,156.5,483.79,403.97
2018,12,15,9,0,375.0,85.0,4.4,15.2,184.0,509.39,425.83
2018,12,15,9,15,334.0,103.0,4.4,15.4,200.5,494.88,413.56
2018,12,15,9,30,293.0,121.0,4.4,15.6,217.0,454.57,380.15
2018,12,15,9,45,277.5,135.5,4.35,15.85,233.5,455.41,379.46
2018,12,15,10,0,262.0,150.0,4.3,16.1,250.0,454.77,377.25
2018,12,15,10,15,193.5,166.5,4.2,16.25,243.0,382.26,316.49
2018,12,15,10,30,125.0,183.0,4.1,16.4,236.0,331.82,272.88
2018,12,15,10,45,103.0,185.5,4.0,16.55,230.5,286.59,235.36
2018,12,15,11,0,81.0,188.0,3.9,16.7,225.0,263.34,215.33
2018,12,15,11,15,61.5,190.0,3.85,16.8,218.5,242.8,197.62
2018,12,15,11,30,42.0,192.0,3.8,16.9,212.0,223.33,180.82
2018,12,15,11,45,36.0,185.0,3.7,17.0,202.5,206.22,166.52
2018,12,15,12,0,30.0,178.0,3.6,17.1,193.0,190.15,153.09
2018,12,15,12,15,18.5,155.5,3.6,17.1,164.5,142.51,113.72
2018,12,15,12,30,7.0,133.0,3.6,17.1,136.0,112.09,88.31
2018,12,15,12,45,8.0,145.5,3.6,17.15,149.0,123.46,97.76
2018,12,15,13,0,9.0,158.0,3.6,17.2,162.0,134.74,107.08
2018,12,15,13,15,5.5,150.5,3.55,17.15,153.0,125.01,99.04
2018,12,15,13,30,2.0,143.0,3.5,17.1,144.0,115.81,91.49
2018,12,15,13,45,1.0,123.0,3.5,17.1,123.5,97.71,76.55
2018,12,15,14,0,0.0,103.0,3.5,17.1,103.0,80.35,62.16
2018,12,15,14,15,14.5,101.5,3.5,17.0,106.5,84.87,65.93
2018,12,15,14,30,29.0,100.0,3.5,16.9,110.0,91.0,70.76
2018,12,15,14,45,129.5,92.0,3.5,16.85,130.0,114.95,87.62
2018,12,15,15,0,230.0,84.0,3.5,16.8,150.0,124.89,90.88
2018,12,15,15,15,265.0,79.5,3.5,16.8,145.0,113.53,78.43
2018,12,15,15,30,300.0,75.0,3.5,16.8,140.0,93.12,60.18
2018,12,15,15,45,262.0,62.0,3.55,16.35,110.0,58.7,37.27
2018,12,15,16,0,224.0,49.0,3.6,15.9,80.0,36.55,25.91
2018,12,15,16,15,156.0,35.0,3.7,15.65,53.0,26.24,15.73
2018,12,15,16,30,88.0,21.0,3.8,15.4,26.0,15.89,0.0
2018,12,15,16,45,44.0,10.5,3.85,15.15,13.0,8.26,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.0,6.1,15.35,6.0,4.54,0.0
2018,12,16,8,0,0.0,9.0,6.2,15.4,9.0,6.82,0.0
2018,12,16,8,15,0.0,12.0,6.3,15.5,12.0,9.1,1.93
2018,12,16,8,30,0.0,15.0,6.4,15.6,15.0,11.39,3.97
2018,12,16,8,45,0.0,22.0,6.55,15.7,22.0,16.73,8.59
2018,12,16,9,0,0.0,29.0,6.7,15.8,29.0,22.09,13.21
2018,12,16,9,15,0.0,28.0,6.7,15.85,28.0,21.33,12.58
2018,12,16,9,30,0.0,27.0,6.7,15.9,27.0,20.57,11.93
2018,12,16,9,45,0.0,34.0,6.75,15.95,34.0,25.94,16.49
2018,12,16,10,0,0.0,41.0,6.8,16.0,41.0,31.32,21.04
2018,12,16,10,15,8.5,71.0,6.95,16.05,74.5,62.68,48.01
2018,12,16,10,30,17.0,101.0,7.1,16.1,108.0,107.62,86.17
2018,12,16,10,45,8.5,75.0,7.2,16.15,78.5,65.6,50.28
2018,12,16,11,0,0.0,49.0,7.3,16.2,49.0,37.51,26.12
2018,12,16,11,15,0.0,54.5,7.25,16.2,54.5,41.75,29.68
2018,12,16,11,30,0.0,60.0,7.2,16.2,60.0,46.0,33.24
2018,12,16,11,45,0.0,64.0,7.15,16.25,64.0,49.09,35.82
2018,12,16,12,0,0.0,68.0,7.1,16.3,68.0,52.19,38.41
2018,12,16,12,15,0.0,58.5,7.05,16.3,58.5,44.85,32.23
2018,12,16,12,30,0.0,49.0,7.0,16.3,49.0,37.52,26.07
2018,12,16,12,45,0.0,51.5,6.95,16.3,51.5,39.44,27.71
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,41.37,29.35
2018,12,16,13,15,0.0,51.0,6.9,16.3,51.0,39.05,27.42
2018,12,16,13,30,0.0,48.0,6.9,16.3,48.0,36.73,25.5
2018,12,16,13,45,0.0,37.0,6.95,16.35,37.0,28.26,18.35
2018,12,16,14,0,0.0,26.0,7.0,16.4,26.0,19.82,11.21
2018,12,16,14,15,0.0,26.0,7.1,16.4,26.0,19.82,11.23
2018,12,16,14,30,0.0,26.0,7.2,16.4,26.0,19.81,11.24
2018,12,16,14,45,7.5,51.5,7.25,16.35,53.5,41.56,29.54
2018,12,16,15,0,15.0,77.0,7.3,16.3,81.0,62.55,46.99
2018,12,16,15,15,13.0,74.5,7.3,16.3,77.5,59.07,43.94
2018,12,16,15,30,11.0,72.0,7.3,16.3,74.0,55.49,40.81
2018,12,16,15,45,6.0,57.0,7.25,16.15,58.0,42.88,30.2
2018,12,16,16,0,1.0,42.0,7.2,16.0,42.0,31.4,21.46
2018,12,16,16,15,10.5,30.0,7.15,15.9,30.5,22.7,12.86
2018,12,16,16,30,20.0,18.0,7.1,15.8,19.0,13.84,0.0
2018,12,16,16,45,20.0,11.5,7.0,15.75,11.5,9.05,0.0
2018,12,16,17,0,20.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.0,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,178.46,0.0
2018,12,17,7,45,271.0,22.0,1.95,13.05,43.0,300.53,138.91
2018,12,17,8,0,337.0,28.0,1.9,13.3,65.0,384.9,302.49
2018,12,17,8,15,341.0,40.5,1.85,13.5,91.5,411.58,335.69
2018,12,17,8,30,345.0,53.0,1.8,13.7,118.0,429.94,354.71
2018,12,17,8,45,307.5,62.0,1.8,13.95,129.5,410.26,341.31
2018,12,17,9,0,270.0,71.0,1.8,14.2,141.0,388.38,324.49
2018,12,17,9,15,255.5,90.5,1.75,14.35,164.5,376.87,315.25
2018,12,17,9,30,241.0,110.0,1.7,14.5,188.0,388.27,323.24
2018,12,17,9,45,477.0,94.0,1.65,14.65,268.5,616.91,502.97
2018,12,17,10,0,713.0,78.0,1.6,14.8,349.0,833.46,658.16
2018,12,17,10,15,780.0,69.5,1.6,14.95,385.0,874.47,683.29
2018,12,17,10,30,847.0,61.0,1.6,15.1,421.0,906.38,703.74
2018,12,17,10,45,856.5,62.5,1.65,15.2,440.5,904.18,701.41
2018,12,17,11,0,866.0,64.0,1.7,15.3,460.0,898.4,697.11
2018,12,17,11,15,851.0,69.0,1.75,15.35,467.0,871.4,678.3
2018,12,17,11,30,836.0,74.0,1.8,15.4,474.0,851.32,664.54
2018,12,17,11,45,791.5,86.0,1.9,15.45,468.0,801.76,630.28
2018,12,17,12,0,747.0,98.0,2.0,15.5,462.0,755.5,598.15
2018,12,17,12,15,593.5,133.5,2.05,15.55,422.0,643.82,515.63
2018,12,17,12,30,440.0,169.0,2.1,15.6,382.0,530.98,428.27
2018,12,17,12,45,275.5,176.5,2.15,15.65,309.0,383.13,311.65
2018,12,17,13,0,111.0,184.0,2.2,15.7,236.0,252.08,204.63
2018,12,17,13,15,96.5,181.0,2.25,15.7,225.0,219.97,178.63
2018,12,17,13,30,82.0,178.0,2.3,15.7,214.0,202.55,164.06
2018,12,17,13,45,72.0,156.5,2.3,15.75,187.0,171.15,138.02
2018,12,17,14,0,62.0,135.0,2.3,15.8,160.0,141.78,113.51
2018,12,17,14,15,39.0,109.0,2.3,15.7,124.5,105.22,83.01
2018,12,17,14,30,16.0,83.0,2.3,15.6,89.0,72.39,55.65
2018,12,17,14,45,106.0,78.5,2.25,15.5,110.0,97.36,74.04
2018,12,17,15,0,196.0,74.0,2.2,15.4,131.0,109.71,80.01
2018,12,17,15,15,162.5,59.0,2.2,15.4,101.5,77.62,53.19
2018,12,17,15,30,129.0,44.0,2.2,15.4,72.0,50.12,31.44
2018,12,17,15,45,124.5,38.0,2.0,15.0,60.5,35.55,21.15
2018,12,17,16,0,120.0,32.0,1.8,14.6,49.0,24.54,15.71
2018,12,17,16,15,114.0,26.5,1.75,14.4,38.0,19.96,10.81
2018,12,17,16,30,108.0,21.0,1.7,14.2,27.0,15.9,0.0
2018,12,17,16,45,80.5,14.0,1.7,14.05,16.0,11.02,0.0
2018,12,17,17,0,53.0,7.0,1.7,13.9,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.85,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,24.0,5.0,2.2,12.65,5.5,0.0,0.0
2018,12,18,7,30,48.0,10.0,2.2,12.9,11.0,46.65,0.0
2018,12,18,7,45,35.5,24.0,2.2,13.15,25.5,72.61,26.44
2018,12,18,8,0,23.0,38.0,2.2,13.4,40.0,70.41,51.64
2018,12,18,8,15,49.5,54.0,2.25,13.65,62.0,112.63,90.21
2018,12,18,8,30,76.0,70.0,2.3,13.9,84.0,171.96,141.75
2018,12,18,8,45,127.5,85.5,2.35,14.1,115.5,237.89,199.09
2018,12,18,9,0,179.0,101.0,2.4,14.3,147.0,325.1,272.2
2018,12,18,9,15,403.5,88.5,2.35,14.45,213.5,541.55,449.08
2018,12,18,9,30,628.0,76.0,2.3,14.6,280.0,752.33,607.56
2018,12,18,9,45,720.5,67.5,2.2,14.8,323.5,823.09,655.68
2018,12,18,10,0,813.0,59.0,2.1,15.0,367.0,898.42,706.58
2018,12,18,10,15,767.5,72.0,2.0,15.1,379.0,865.81,680.6
2018,12,18,10,30,722.0,85.0,1.9,15.2,391.0,835.88,657.65
2018,12,18,10,45,672.0,101.0,1.85,15.35,396.0,797.01,628.66
2018,12,18,11,0,622.0,117.0,1.8,15.5,401.0,755.12,597.52
2018,12,18,11,15,749.0,90.0,1.7,15.6,441.5,815.71,639.62
2018,12,18,11,30,876.0,63.0,1.6,15.7,482.0,863.43,670.68
2018,12,18,11,45,787.5,85.5,1.5,15.8,465.0,798.54,622.98
2018,12,18,12,0,699.0,108.0,1.4,15.9,448.0,728.68,572.61
2018,12,18,12,15,605.0,129.0,1.35,15.95,422.5,649.1,514.31
2018,12,18,12,30,511.0,150.0,1.3,16.0,397.0,564.92,450.32
2018,12,18,12,45,691.0,106.0,1.25,16.05,433.0,629.24,499.77
2018,12,18,13,0,871.0,62.0,1.2,16.1,469.0,657.78,520.27
2018,12,18,13,15,863.0,61.0,1.2,16.15,452.5,609.35,482.07
2018,12,18,13,30,855.0,60.0,1.2,16.2,436.0,559.57,442.6
2018,12,18,13,45,824.5,62.5,1.25,16.2,409.5,500.84,395.52
2018,12,18,14,0,794.0,65.0,1.3,16.2,383.0,445.54,349.64
2018,12,18,14,15,677.5,79.0,1.3,16.2,336.0,364.91,283.58
2018,12,18,14,30,561.0,93.0,1.3,16.2,289.0,294.56,225.42
2018,12,18,14,45,388.5,102.0,1.35,16.15,231.5,210.55,158.33
2018,12,18,15,0,216.0,111.0,1.4,16.1,174.0,145.85,108.71
2018,12,18,15,15,347.0,83.0,1.4,16.1,167.0,132.5,90.71
2018,12,18,15,30,478.0,55.0,1.4,16.1,160.0,102.0,59.91
2018,12,18,15,45,503.5,45.5,1.3,15.75,136.0,62.36,33.25
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,33.0,22.98
2018,12,18,16,15,422.0,29.5,1.2,15.25,77.0,24.7,14.73
2018,12,18,16,30,315.0,23.0,1.2,15.1,42.0,19.24,0.31
2018,12,18,16,45,186.0,15.0,1.2,14.95,23.5,11.8,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
