Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.5,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.6,20.0,157.04,0.0
2018,12,19,7,45,315.0,23.5,0.65,13.75,49.0,335.23,122.23
2018,12,19,8,0,451.0,31.0,0.6,13.9,78.0,487.62,369.52
2018,12,19,8,15,422.0,26.5,0.8,14.1,86.5,454.62,362.37
2018,12,19,8,30,393.0,22.0,1.0,14.3,95.0,423.68,345.35
2018,12,19,8,45,247.0,24.5,1.2,14.5,74.0,297.06,247.52
2018,12,19,9,0,101.0,27.0,1.4,14.7,53.0,151.1,126.44
2018,12,19,9,15,124.5,50.5,1.65,14.95,87.5,191.37,161.37
2018,12,19,9,30,148.0,74.0,1.9,15.2,122.0,246.06,206.86
2018,12,19,9,45,217.5,79.5,2.15,15.45,157.5,343.97,287.91
2018,12,19,10,0,287.0,85.0,2.4,15.7,193.0,415.82,346.44
2018,12,19,10,15,449.0,96.5,2.45,15.85,279.5,583.68,477.85
2018,12,19,10,30,611.0,108.0,2.5,16.0,366.0,758.94,607.65
2018,12,19,10,45,598.5,117.0,2.6,16.2,379.5,746.79,596.69
2018,12,19,11,0,586.0,126.0,2.7,16.4,393.0,732.04,585.46
2018,12,19,11,15,738.5,93.5,2.7,16.45,440.0,816.71,646.8
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,874.77,687.1
2018,12,19,11,45,873.0,66.5,2.65,16.6,487.5,839.81,660.71
2018,12,19,12,0,855.0,72.0,2.6,16.7,488.0,802.52,633.5
2018,12,19,12,15,865.5,69.5,2.5,16.75,489.0,776.08,613.92
2018,12,19,12,30,876.0,67.0,2.4,16.8,490.0,746.22,591.8
2018,12,19,12,45,843.0,72.5,2.3,16.85,473.5,697.83,556.12
2018,12,19,13,0,810.0,78.0,2.2,16.9,457.0,642.29,512.88
2018,12,19,13,15,782.0,79.0,2.1,16.95,434.5,585.34,467.81
2018,12,19,13,30,754.0,80.0,2.0,17.0,412.0,528.99,422.33
2018,12,19,13,45,741.0,78.5,1.9,17.0,390.5,478.84,380.73
2018,12,19,14,0,728.0,77.0,1.8,17.0,369.0,428.52,337.89
2018,12,19,14,15,761.5,67.0,1.7,16.95,352.5,389.02,301.94
2018,12,19,14,30,795.0,57.0,1.6,16.9,336.0,344.68,260.5
2018,12,19,14,45,767.5,55.0,1.55,16.9,302.0,285.6,207.61
2018,12,19,15,0,740.0,53.0,1.5,16.9,268.0,228.88,156.65
2018,12,19,15,15,624.5,56.0,1.5,16.9,219.5,162.17,102.82
2018,12,19,15,30,509.0,59.0,1.5,16.9,171.0,109.96,64.89
2018,12,19,15,45,445.0,52.5,1.25,16.5,136.0,66.24,37.54
2018,12,19,16,0,381.0,46.0,1.0,16.1,101.0,37.67,26.95
2018,12,19,16,15,239.0,34.0,0.95,15.9,64.5,25.9,15.73
2018,12,19,16,30,97.0,22.0,0.9,15.7,28.0,16.6,0.2
2018,12,19,16,45,78.5,14.5,0.9,15.55,16.5,11.41,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,7,15,30.0,5.5,2.75,11.3,6.0,0.0,0.0
2018,12,20,7,30,60.0,11.0,2.8,11.4,12.0,57.01,0.0
2018,12,20,7,45,56.0,24.0,2.85,11.55,27.0,103.22,29.77
2018,12,20,8,0,52.0,37.0,2.9,11.7,42.0,110.08,84.03
2018,12,20,8,15,59.5,51.5,2.9,11.8,60.0,133.51,108.31
2018,12,20,8,30,67.0,66.0,2.9,11.9,78.0,156.8,129.83
2018,12,20,8,45,56.5,82.0,2.9,12.05,94.0,148.03,123.02
2018,12,20,9,0,46.0,98.0,2.9,12.2,110.0,155.37,129.17
2018,12,20,9,15,46.0,111.0,2.7,12.35,124.5,167.35,139.31
2018,12,20,9,30,46.0,124.0,2.5,12.5,139.0,179.43,149.26
2018,12,20,9,45,34.0,121.5,2.35,12.65,133.0,157.88,130.44
2018,12,20,10,0,22.0,119.0,2.2,12.8,127.0,138.57,113.49
2018,12,20,10,15,40.5,145.5,2.0,13.05,162.0,186.55,153.97
2018,12,20,10,30,59.0,172.0,1.8,13.3,197.0,234.25,193.22
2018,12,20,10,45,64.5,182.0,1.55,13.55,210.5,247.02,202.9
2018,12,20,11,0,70.0,192.0,1.3,13.8,224.0,259.48,212.28
2018,12,20,11,15,76.5,197.5,1.2,13.9,233.5,266.79,217.81
2018,12,20,11,30,83.0,203.0,1.1,14.0,243.0,273.78,223.05
2018,12,20,11,45,62.0,199.0,1.0,14.1,229.0,245.52,199.24
2018,12,20,12,0,41.0,195.0,0.9,14.2,215.0,218.96,176.97
2018,12,20,12,15,63.5,201.5,0.9,14.3,232.5,240.2,194.68
2018,12,20,12,30,86.0,208.0,0.9,14.4,250.0,259.58,210.42
2018,12,20,12,45,115.5,206.5,0.9,14.45,261.5,287.87,233.17
2018,12,20,13,0,145.0,205.0,0.9,14.5,273.0,297.57,240.92
2018,12,20,13,15,149.0,198.0,0.95,14.5,265.5,282.84,229.01
2018,12,20,13,30,153.0,191.0,1.0,14.5,258.0,267.68,216.7
2018,12,20,13,45,120.5,178.0,1.05,14.5,229.0,227.27,183.66
2018,12,20,14,0,88.0,165.0,1.1,14.5,200.0,182.04,146.59
2018,12,20,14,15,64.5,149.0,1.1,14.5,173.5,151.46,121.3
2018,12,20,14,30,41.0,133.0,1.1,14.5,147.0,124.03,98.62
2018,12,20,14,45,44.0,121.0,1.15,14.45,135.0,111.01,87.42
2018,12,20,15,0,47.0,109.0,1.2,14.4,123.0,97.84,75.9
2018,12,20,15,15,46.5,96.5,1.2,14.4,108.5,83.48,63.44
2018,12,20,15,30,46.0,84.0,1.2,14.4,94.0,69.3,51.3
2018,12,20,15,45,33.5,68.0,1.15,14.2,74.5,52.27,37.63
2018,12,20,16,0,21.0,52.0,1.1,14.0,55.0,37.93,27.46
2018,12,20,16,15,40.5,36.0,1.1,13.95,39.5,26.75,16.66
2018,12,20,16,30,60.0,20.0,1.1,13.9,24.0,15.19,0.41
2018,12,20,16,45,58.0,13.5,1.1,13.85,14.5,10.62,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.8,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.75,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.9,10.0,53.77,0.0
2018,12,21,7,45,196.0,21.5,2.4,14.0,39.0,231.5,59.99
2018,12,21,8,0,334.0,34.0,2.6,14.1,68.0,387.91,300.53
2018,12,21,8,15,449.0,38.0,2.8,14.2,106.5,503.82,407.61
2018,12,21,8,30,564.0,42.0,3.0,14.3,145.0,612.91,498.62
2018,12,21,8,45,409.5,58.5,3.2,14.4,142.5,509.19,421.6
2018,12,21,9,0,255.0,75.0,3.4,14.5,140.0,380.51,319.46
2018,12,21,9,15,129.5,75.5,3.45,14.55,108.5,233.48,196.51
2018,12,21,9,30,4.0,76.0,3.5,14.6,77.0,64.82,49.93
2018,12,21,9,45,5.5,82.5,3.55,14.7,84.5,71.5,55.74
2018,12,21,10,0,7.0,89.0,3.6,14.8,92.0,78.25,61.44
2018,12,21,10,15,12.5,121.0,3.7,14.9,126.5,114.95,92.48
2018,12,21,10,30,18.0,153.0,3.8,15.0,161.0,152.78,124.07
2018,12,21,10,45,21.0,160.0,3.9,15.15,169.5,160.49,130.31
2018,12,21,11,0,24.0,167.0,4.0,15.3,178.0,168.22,136.59
2018,12,21,11,15,37.5,180.5,3.95,15.35,198.0,210.7,171.85
2018,12,21,11,30,51.0,194.0,3.9,15.4,218.0,234.8,191.71
2018,12,21,11,45,40.5,186.5,3.85,15.45,206.0,212.74,173.06
2018,12,21,12,0,30.0,179.0,3.8,15.5,194.0,192.06,155.66
2018,12,21,12,15,34.0,175.5,3.85,15.55,192.0,188.45,152.79
2018,12,21,12,30,38.0,172.0,3.9,15.6,190.0,184.79,149.83
2018,12,21,12,45,142.5,179.0,3.95,15.65,246.0,277.91,228.35
2018,12,21,13,0,247.0,186.0,4.0,15.7,302.0,360.27,295.72
2018,12,21,13,15,358.5,165.5,4.0,15.7,327.0,393.03,322.44
2018,12,21,13,30,470.0,145.0,4.0,15.7,352.0,428.49,349.89
2018,12,21,13,45,526.0,125.0,3.95,15.7,345.5,409.7,332.87
2018,12,21,14,0,582.0,105.0,3.9,15.7,339.0,390.74,314.57
2018,12,21,14,15,656.0,84.0,3.9,15.6,329.5,365.04,289.4
2018,12,21,14,30,730.0,63.0,3.9,15.5,320.0,330.7,255.23
2018,12,21,14,45,623.0,71.0,3.9,15.45,275.0,259.9,194.25
2018,12,21,15,0,516.0,79.0,3.9,15.4,230.0,200.65,144.09
2018,12,21,15,15,450.5,74.0,3.9,15.4,192.5,149.47,101.05
2018,12,21,15,30,385.0,69.0,3.9,15.4,155.0,103.01,64.8
2018,12,21,15,45,368.5,56.5,3.7,14.9,125.5,64.78,38.15
2018,12,21,16,0,352.0,44.0,3.5,14.4,96.0,35.78,25.52
2018,12,21,16,15,321.5,35.0,3.55,14.2,70.5,28.83,18.4
2018,12,21,16,30,291.0,26.0,3.6,14.0,45.0,21.74,3.9
2018,12,21,16,45,169.0,16.0,3.65,13.85,25.0,12.59,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,7,15,40.5,6.0,2.65,10.85,6.5,0.0,0.0
2018,12,22,7,30,81.0,12.0,2.7,11.1,13.0,74.56,0.0
2018,12,22,7,45,210.5,23.5,2.75,11.3,41.0,243.06,50.12
2018,12,22,8,0,340.0,35.0,2.8,11.5,69.0,393.14,306.36
2018,12,22,8,15,475.0,38.5,2.9,11.7,110.5,527.37,429.58
2018,12,22,8,30,610.0,42.0,3.0,11.9,152.0,654.58,534.7
2018,12,22,8,45,655.0,46.5,3.15,12.15,190.5,713.44,583.57
2018,12,22,9,0,700.0,51.0,3.3,12.4,229.0,770.87,629.39
2018,12,22,9,15,750.0,51.5,3.25,12.5,268.5,825.86,670.75
2018,12,22,9,30,800.0,52.0,3.2,12.6,308.0,878.36,708.7
2018,12,22,9,45,821.5,54.5,3.15,12.75,340.5,892.43,717.39
2018,12,22,10,0,843.0,57.0,3.1,12.9,373.0,914.05,731.47
2018,12,22,10,15,855.5,58.5,3.0,13.0,399.0,922.11,735.17
2018,12,22,10,30,868.0,60.0,2.9,13.1,425.0,926.69,736.41
2018,12,22,10,45,818.5,74.0,2.8,13.25,431.0,896.7,712.82
2018,12,22,11,0,769.0,88.0,2.7,13.4,437.0,852.07,679.04
2018,12,22,11,15,657.0,116.0,2.7,13.55,420.5,771.78,619.85
2018,12,22,11,30,545.0,144.0,2.7,13.7,404.0,675.1,547.64
2018,12,22,11,45,445.0,166.5,2.7,13.9,380.5,595.66,484.9
2018,12,22,12,0,345.0,189.0,2.7,14.1,357.0,500.0,408.85
2018,12,22,12,15,323.5,191.5,2.75,14.3,348.5,469.74,384.61
2018,12,22,12,30,302.0,194.0,2.8,14.5,340.0,439.91,360.19
2018,12,22,12,45,389.0,174.0,2.85,14.7,358.5,480.38,392.68
2018,12,22,13,0,476.0,154.0,2.9,14.9,377.0,496.58,405.36
2018,12,22,13,15,428.0,156.5,2.8,15.0,352.0,442.26,360.62
2018,12,22,13,30,380.0,159.0,2.7,15.1,327.0,391.15,318.4
2018,12,22,13,45,238.5,162.0,2.65,15.2,265.5,284.41,231.09
2018,12,22,14,0,97.0,165.0,2.6,15.3,204.0,186.67,150.61
2018,12,22,14,15,79.5,136.0,2.6,15.3,166.5,146.3,117.03
2018,12,22,14,30,62.0,107.0,2.6,15.3,129.0,109.33,85.97
2018,12,22,14,45,117.0,111.5,2.6,15.3,147.5,129.94,101.22
2018,12,22,15,0,172.0,116.0,2.6,15.3,166.0,137.58,104.45
2018,12,22,15,15,178.0,100.5,2.6,15.3,146.0,116.05,84.93
2018,12,22,15,30,184.0,85.0,2.6,15.3,126.0,90.13,62.64
2018,12,22,15,45,146.0,70.0,2.45,14.8,98.5,61.69,42.01
2018,12,22,16,0,108.0,55.0,2.3,14.3,71.0,40.24,29.45
2018,12,22,16,15,102.5,39.5,2.35,14.2,50.5,29.18,18.78
2018,12,22,16,30,97.0,24.0,2.4,14.1,30.0,18.09,3.04
2018,12,22,16,45,78.0,16.0,2.4,13.95,18.0,12.59,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,23,7,15,6.0,4.0,2.4,11.65,4.0,0.0,0.0
2018,12,23,7,30,12.0,8.0,2.3,11.8,8.0,15.93,0.0
2018,12,23,7,45,52.0,22.5,2.15,12.0,27.0,95.71,10.5
2018,12,23,8,0,92.0,37.0,2.0,12.2,46.0,164.28,125.91
2018,12,23,8,15,129.5,51.5,2.0,12.45,71.0,215.38,176.61
2018,12,23,8,30,167.0,66.0,2.0,12.7,96.0,268.11,223.66
2018,12,23,8,45,286.0,71.5,1.95,12.9,138.0,405.33,339.21
2018,12,23,9,0,405.0,77.0,1.9,13.1,180.0,525.91,435.91
2018,12,23,9,15,360.5,96.0,1.95,13.4,198.0,510.92,423.74
2018,12,23,9,30,316.0,115.0,2.0,13.7,216.0,469.24,390.09
2018,12,23,9,45,274.5,130.0,2.1,13.95,224.0,446.15,370.48
2018,12,23,10,0,233.0,145.0,2.2,14.2,232.0,421.42,349.1
2018,12,23,10,15,267.0,153.0,2.3,14.4,259.5,458.95,379.12
2018,12,23,10,30,301.0,161.0,2.4,14.6,287.0,495.03,407.23
2018,12,23,10,45,484.0,133.0,2.5,14.75,347.5,649.04,528.38
2018,12,23,11,0,667.0,105.0,2.6,14.9,408.0,785.27,628.31
2018,12,23,11,15,765.0,82.5,2.5,15.0,439.5,824.49,654.12
2018,12,23,11,30,863.0,60.0,2.4,15.1,471.0,851.92,671.97
2018,12,23,11,45,738.5,92.5,2.35,15.2,447.5,768.75,610.82
2018,12,23,12,0,614.0,125.0,2.3,15.3,424.0,681.59,546.74
2018,12,23,12,15,501.5,153.5,2.3,15.35,397.0,588.83,475.34
2018,12,23,12,30,389.0,182.0,2.3,15.4,370.0,492.94,400.01
2018,12,23,12,45,362.5,182.0,2.3,15.5,355.0,454.26,369.36
2018,12,23,13,0,336.0,182.0,2.3,15.6,340.0,416.76,338.98
2018,12,23,13,15,315.0,179.0,2.3,15.6,323.0,381.06,309.95
2018,12,23,13,30,294.0,176.0,2.3,15.6,306.0,346.65,281.6
2018,12,23,13,45,237.5,161.0,2.3,15.65,262.5,283.43,229.79
2018,12,23,14,0,181.0,146.0,2.3,15.7,219.0,217.31,175.3
2018,12,23,14,15,156.0,138.0,2.3,15.65,197.5,187.39,150.01
2018,12,23,14,30,131.0,130.0,2.3,15.6,176.0,160.2,126.88
2018,12,23,14,45,83.5,117.5,2.25,15.55,146.0,125.25,98.01
2018,12,23,15,0,36.0,105.0,2.2,15.5,116.0,92.36,71.49
2018,12,23,15,15,31.0,92.5,2.2,15.5,101.0,78.01,59.32
2018,12,23,15,30,26.0,80.0,2.2,15.5,86.0,64.46,47.9
2018,12,23,15,45,178.0,59.0,1.95,15.1,86.5,56.2,36.29
2018,12,23,16,0,330.0,38.0,1.7,14.7,87.0,30.7,21.15
2018,12,23,16,15,262.5,29.0,1.65,14.55,60.0,23.51,14.09
2018,12,23,16,30,195.0,20.0,1.6,14.4,33.0,16.26,2.78
2018,12,23,16,45,121.0,11.5,1.6,14.2,17.5,9.05,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.5,1.0,0.79,0.0
2018,12,24,7,45,0.0,4.0,3.1,13.75,4.0,3.02,0.0
2018,12,24,8,0,0.0,7.0,3.2,14.0,7.0,5.3,0.0
2018,12,24,8,15,0.0,11.0,3.25,14.2,11.0,8.34,1.29
2018,12,24,8,30,0.0,15.0,3.3,14.4,15.0,11.39,4.0
2018,12,24,8,45,0.0,19.0,3.35,14.6,19.0,14.44,6.68
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,17.5,9.35
2018,12,24,9,15,2.0,34.5,3.45,14.95,35.0,28.23,18.68
2018,12,24,9,30,4.0,46.0,3.5,15.1,47.0,39.03,28.01
2018,12,24,9,45,4.0,60.0,3.55,15.3,61.0,49.85,37.17
2018,12,24,10,0,4.0,74.0,3.6,15.5,75.0,61.01,46.56
2018,12,24,10,15,205.5,63.0,3.7,15.6,149.0,300.91,254.36
2018,12,24,10,30,407.0,52.0,3.8,15.7,223.0,486.74,405.46
2018,12,24,10,45,446.0,52.0,3.9,15.85,247.5,514.43,426.1
2018,12,24,11,0,485.0,52.0,4.0,16.0,272.0,541.27,446.66
2018,12,24,11,15,277.5,53.5,4.2,15.95,180.0,344.05,287.89
2018,12,24,11,30,70.0,55.0,4.4,15.9,88.0,126.44,103.52
2018,12,24,11,45,106.0,49.0,4.55,15.85,100.0,160.71,133.49
2018,12,24,12,0,142.0,43.0,4.7,15.8,112.0,177.57,148.51
2018,12,24,12,15,142.0,42.0,4.8,15.7,111.0,169.96,141.91
2018,12,24,12,30,142.0,41.0,4.9,15.6,110.0,161.96,134.98
2018,12,24,12,45,71.0,40.5,5.05,15.5,75.0,94.31,76.16
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,30.59,20.33
2018,12,24,13,15,0.0,46.0,5.2,15.35,46.0,35.2,24.28
2018,12,24,13,30,0.0,52.0,5.2,15.3,52.0,39.81,28.23
2018,12,24,13,45,0.0,41.0,5.2,15.25,41.0,31.34,21.07
2018,12,24,14,0,0.0,30.0,5.2,15.2,30.0,22.89,13.91
2018,12,24,14,15,4.5,40.5,5.25,15.25,42.0,32.82,22.37
2018,12,24,14,30,9.0,51.0,5.3,15.3,54.0,42.26,30.33
2018,12,24,14,45,16.5,56.5,5.4,15.3,61.5,49.87,36.55
2018,12,24,15,0,24.0,62.0,5.5,15.3,69.0,54.94,40.43
2018,12,24,15,15,42.0,48.5,5.5,15.3,59.0,47.78,33.34
2018,12,24,15,30,60.0,35.0,5.5,15.3,49.0,35.92,22.31
2018,12,24,15,45,55.0,30.0,5.8,15.25,41.0,27.39,15.78
2018,12,24,16,0,50.0,25.0,6.1,15.2,33.0,19.15,11.04
2018,12,24,16,15,39.5,18.0,6.3,15.1,23.0,13.93,6.04
2018,12,24,16,30,29.0,11.0,6.5,15.0,13.0,8.62,0.0
2018,12,24,16,45,29.0,9.0,6.7,14.9,9.5,7.08,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.1,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,90.38,0.0
2018,12,25,7,45,265.0,20.0,5.25,12.15,42.0,283.61,7.01
2018,12,25,8,0,427.0,30.0,5.3,12.5,72.0,463.59,357.15
2018,12,25,8,15,515.0,35.5,5.4,12.7,110.0,546.61,447.53
2018,12,25,8,30,603.0,41.0,5.5,12.9,148.0,645.95,534.01
2018,12,25,8,45,657.5,45.0,5.6,13.1,188.0,713.03,591.17
2018,12,25,9,0,712.0,49.0,5.7,13.3,228.0,778.99,645.02
2018,12,25,9,15,744.5,52.0,5.7,13.45,265.0,820.95,678.05
2018,12,25,9,30,777.0,55.0,5.7,13.6,302.0,860.42,707.97
2018,12,25,9,45,797.5,58.0,5.7,13.8,334.5,885.42,725.86
2018,12,25,10,0,818.0,61.0,5.7,14.0,367.0,907.21,740.91
2018,12,25,10,15,834.5,62.5,5.75,14.1,394.0,919.57,749.21
2018,12,25,10,30,851.0,64.0,5.8,14.2,421.0,917.38,746.59
2018,12,25,10,45,862.5,65.5,5.85,14.35,442.5,917.82,745.92
2018,12,25,11,0,874.0,67.0,5.9,14.5,464.0,914.62,742.6
2018,12,25,11,15,882.0,67.5,5.9,14.6,478.0,903.17,733.1
2018,12,25,11,30,890.0,68.0,5.9,14.7,492.0,888.12,721.08
2018,12,25,11,45,892.5,68.5,5.95,14.85,498.5,864.73,703.04
2018,12,25,12,0,895.0,69.0,6.0,15.0,505.0,838.07,682.63
2018,12,25,12,15,894.5,69.0,6.05,15.05,504.0,805.23,657.81
2018,12,25,12,30,894.0,69.0,6.1,15.1,503.0,769.55,630.77
2018,12,25,12,45,890.5,68.5,6.1,15.2,494.5,728.42,599.14
2018,12,25,13,0,887.0,68.0,6.1,15.3,486.0,685.02,564.62
2018,12,25,13,15,881.0,67.0,6.15,15.35,470.5,637.39,525.1
2018,12,25,13,30,875.0,66.0,6.2,15.4,455.0,588.13,483.36
2018,12,25,13,45,862.5,65.0,6.25,15.45,432.0,534.0,436.67
2018,12,25,14,0,850.0,64.0,6.3,15.5,409.0,481.69,390.21
2018,12,25,14,15,831.5,62.5,6.25,15.5,380.0,422.91,337.38
2018,12,25,14,30,813.0,61.0,6.2,15.5,351.0,364.81,284.01
2018,12,25,14,45,785.5,59.0,6.15,15.45,316.5,304.43,228.26
2018,12,25,15,0,758.0,57.0,6.1,15.4,282.0,246.35,174.43
2018,12,25,15,15,718.0,53.5,6.1,15.4,243.5,187.15,121.66
2018,12,25,15,30,678.0,50.0,6.1,15.4,205.0,132.35,76.54
2018,12,25,15,45,616.5,45.0,5.6,14.9,165.0,79.55,41.56
2018,12,25,16,0,555.0,40.0,5.1,14.4,125.0,36.65,26.36
2018,12,25,16,15,451.0,33.5,5.0,14.1,88.5,28.09,18.08
2018,12,25,16,30,347.0,27.0,4.9,13.8,52.0,22.66,7.68
2018,12,25,16,45,208.5,18.0,4.75,13.5,29.5,14.16,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,15,2.5,3.5,4.05,11.0,3.5,0.0,0.0
2018,12,26,7,30,5.0,7.0,4.0,11.3,7.0,9.51,0.0
2018,12,26,7,45,45.5,21.5,4.0,11.6,25.5,75.92,0.0
2018,12,26,8,0,86.0,36.0,4.0,11.9,44.0,158.02,119.8
2018,12,26,8,15,118.0,50.0,4.2,12.15,67.5,202.82,166.62
2018,12,26,8,30,150.0,64.0,4.4,12.4,91.0,249.36,209.22
2018,12,26,8,45,129.5,71.0,4.65,12.65,98.0,235.68,198.98
2018,12,26,9,0,109.0,78.0,4.9,12.9,105.0,202.28,171.29
2018,12,26,9,15,99.5,94.5,5.1,13.05,122.5,213.41,180.5
2018,12,26,9,30,90.0,111.0,5.3,13.2,140.0,223.46,188.41
2018,12,26,9,45,325.0,106.0,5.5,13.35,225.0,486.83,413.12
2018,12,26,10,0,560.0,101.0,5.7,13.5,310.0,715.31,596.42
2018,12,26,10,15,589.0,104.0,5.75,13.6,338.0,742.59,615.99
2018,12,26,10,30,618.0,107.0,5.8,13.7,366.0,766.79,633.87
2018,12,26,10,45,688.5,99.0,5.8,13.8,401.0,813.68,668.92
2018,12,26,11,0,759.0,91.0,5.8,13.9,436.0,848.7,694.46
2018,12,26,11,15,828.0,78.5,5.7,13.9,465.0,879.18,716.23
2018,12,26,11,30,897.0,66.0,5.6,13.9,494.0,892.67,725.17
2018,12,26,11,45,899.5,66.0,5.5,13.95,500.0,868.6,705.96
2018,12,26,12,0,902.0,66.0,5.4,14.0,506.0,841.27,684.62
2018,12,26,12,15,899.5,67.0,5.45,14.05,505.0,807.99,659.64
2018,12,26,12,30,897.0,68.0,5.5,14.1,504.0,771.93,632.5
2018,12,26,12,45,826.0,83.0,5.6,14.1,479.0,706.64,582.87
2018,12,26,13,0,755.0,98.0,5.7,14.1,454.0,638.7,527.92
2018,12,26,13,15,746.5,96.0,5.8,14.1,438.0,592.55,490.0
2018,12,26,13,30,738.0,94.0,5.9,14.1,422.0,545.34,450.27
2018,12,26,13,45,789.0,80.5,5.95,14.05,415.5,516.04,424.08
2018,12,26,14,0,840.0,67.0,6.0,14.0,409.0,481.7,392.23
2018,12,26,14,15,821.5,65.0,5.95,13.95,380.0,422.87,339.29
2018,12,26,14,30,803.0,63.0,5.9,13.9,351.0,364.77,285.85
2018,12,26,14,45,739.5,64.0,5.85,13.85,309.0,296.66,224.53
2018,12,26,15,0,676.0,65.0,5.8,13.8,267.0,233.59,167.94
2018,12,26,15,15,576.0,63.5,5.8,13.8,219.5,169.15,113.46
2018,12,26,15,30,476.0,62.0,5.8,13.8,172.0,116.28,72.28
2018,12,26,15,45,477.5,52.0,5.6,13.5,144.0,75.06,42.23
2018,12,26,16,0,479.0,42.0,5.4,13.2,116.0,34.85,24.95
2018,12,26,16,15,394.5,34.5,5.4,13.0,82.5,28.63,18.7
2018,12,26,16,30,310.0,27.0,5.4,12.8,49.0,22.52,8.35
2018,12,26,16,45,176.0,16.0,5.45,12.65,26.5,12.59,0.0
2018,12,26,17,0,42.0,5.0,5.5,12.5,4.0,0.0,0.0
2018,12,26,17,15,21.0,2.5,5.5,12.4,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.6,12.0,103.79,0.0
2018,12,27,7,45,295.5,19.0,5.7,10.95,42.5,306.42,0.0
2018,12,27,8,0,471.0,28.0,5.9,11.3,73.0,484.38,372.22
2018,12,27,8,15,557.0,32.5,6.1,11.6,111.5,580.61,477.04
2018,12,27,8,30,643.0,37.0,6.3,11.9,150.0,677.14,562.47
2018,12,27,8,45,695.5,40.0,6.55,12.25,190.0,741.21,618.13
2018,12,27,9,0,748.0,43.0,6.8,12.6,230.0,804.23,670.49
2018,12,27,9,15,778.5,46.0,7.0,12.9,267.5,834.21,695.06
2018,12,27,9,30,809.0,49.0,7.2,13.2,305.0,871.8,724.49
2018,12,27,9,45,827.5,51.5,7.4,13.5,337.5,894.28,741.36
2018,12,27,10,0,846.0,54.0,7.6,13.8,370.0,913.65,755.45
2018,12,27,10,15,861.5,55.5,7.7,13.95,397.5,925.26,763.37
2018,12,27,10,30,877.0,57.0,7.8,14.1,425.0,933.35,768.55
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.0,934.41,768.38
2018,12,27,11,0,901.0,60.0,8.0,14.4,469.0,931.7,765.43
2018,12,27,11,15,908.5,60.0,8.0,14.5,483.0,918.98,754.73
2018,12,27,11,30,916.0,60.0,8.0,14.6,497.0,902.62,741.4
2018,12,27,11,45,920.0,60.0,8.0,14.75,504.0,879.58,722.94
2018,12,27,12,0,924.0,60.0,8.0,14.9,511.0,853.11,701.96
2018,12,27,12,15,924.5,60.0,8.0,14.95,510.5,820.48,676.57
2018,12,27,12,30,925.0,60.0,8.0,15.0,510.0,784.83,648.84
2018,12,27,12,45,923.5,59.0,8.05,15.1,502.0,743.65,616.73
2018,12,27,13,0,922.0,58.0,8.1,15.2,494.0,699.95,582.16
2018,12,27,13,15,914.5,58.0,8.1,15.2,478.5,651.27,541.06
2018,12,27,13,30,907.0,58.0,8.1,15.2,463.0,600.95,497.77
2018,12,27,13,45,895.0,57.0,8.1,15.25,440.0,545.73,449.44
2018,12,27,14,0,883.0,56.0,8.1,15.3,417.0,489.85,399.43
2018,12,27,14,15,867.5,55.0,8.05,15.2,388.5,432.08,346.85
2018,12,27,14,30,852.0,54.0,8.0,15.1,360.0,374.53,293.29
2018,12,27,14,45,830.0,51.5,8.0,15.0,326.0,313.97,236.56
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,254.95,181.03
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,193.87,125.73
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,137.21,78.24
2018,12,27,15,45,677.5,40.0,7.7,14.35,174.0,81.91,40.86
2018,12,27,16,0,620.0,36.0,7.4,13.8,133.0,33.58,23.79
2018,12,27,16,15,521.5,31.0,7.25,13.55,95.0,28.62,18.7
2018,12,27,16,30,423.0,26.0,7.1,13.3,57.0,23.95,9.89
2018,12,27,16,45,259.5,18.0,7.0,13.0,32.5,14.16,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.7,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,12,28,7,15,28.0,4.5,5.75,9.35,5.0,0.0,0.0
2018,12,28,7,30,56.0,9.0,5.7,9.6,10.0,51.8,0.0
2018,12,28,7,45,170.5,21.0,5.7,9.85,35.0,203.94,0.0
2018,12,28,8,0,285.0,33.0,5.7,10.1,60.0,342.27,265.01
2018,12,28,8,15,404.0,39.5,5.8,10.35,99.0,463.67,385.36
2018,12,28,8,30,523.0,46.0,5.9,10.6,138.0,588.71,493.91
2018,12,28,8,45,642.5,44.0,6.0,10.85,185.0,697.13,584.97
2018,12,28,9,0,762.0,42.0,6.1,11.1,232.0,805.9,673.06
2018,12,28,9,15,794.0,43.5,6.05,11.35,269.0,844.88,703.49
2018,12,28,9,30,826.0,45.0,6.0,11.6,306.0,881.84,731.26
2018,12,28,9,45,846.5,46.5,5.95,11.8,338.5,905.05,747.67
2018,12,28,10,0,867.0,48.0,5.9,12.0,371.0,925.16,761.28
2018,12,28,10,15,882.0,49.0,5.8,12.25,398.5,935.78,766.98
2018,12,28,10,30,897.0,50.0,5.7,12.5,426.0,942.84,769.92
2018,12,28,10,45,907.0,50.5,5.55,12.7,447.0,940.67,765.8
2018,12,28,11,0,917.0,51.0,5.4,12.9,468.0,934.78,759.04
2018,12,28,11,15,923.0,52.0,5.4,13.1,482.5,922.12,748.39
2018,12,28,11,30,929.0,53.0,5.4,13.3,497.0,905.76,735.16
2018,12,28,11,45,931.0,54.0,5.35,13.5,504.0,882.26,716.44
2018,12,28,12,0,933.0,55.0,5.3,13.7,511.0,855.34,695.33
2018,12,28,12,15,930.5,56.0,5.25,13.8,510.0,821.5,669.36
2018,12,28,12,30,928.0,57.0,5.2,13.9,509.0,784.78,641.25
2018,12,28,12,45,920.0,59.0,5.1,14.05,501.0,742.57,608.57
2018,12,28,13,0,912.0,61.0,5.0,14.2,493.0,698.22,573.8
2018,12,28,13,15,905.5,60.5,4.9,14.3,477.5,650.03,533.68
2018,12,28,13,30,899.0,60.0,4.8,14.4,462.0,600.15,491.42
2018,12,28,13,45,889.5,58.0,4.65,14.5,439.5,545.54,444.37
2018,12,28,14,0,880.0,56.0,4.5,14.6,417.0,490.07,395.52
2018,12,28,14,15,865.0,55.0,4.45,14.6,389.0,432.68,344.28
2018,12,28,14,30,850.0,54.0,4.4,14.6,361.0,375.47,291.89
2018,12,28,14,45,825.5,52.0,4.3,14.6,326.5,314.71,235.84
2018,12,28,15,0,801.0,50.0,4.2,14.6,292.0,255.23,180.67
2018,12,28,15,15,764.5,47.5,4.2,14.6,253.5,195.03,126.65
2018,12,28,15,30,728.0,45.0,4.2,14.6,215.0,138.69,79.59
2018,12,28,15,45,669.5,41.0,3.75,13.95,174.5,83.61,42.2
2018,12,28,16,0,611.0,37.0,3.3,13.3,134.0,35.63,25.69
2018,12,28,16,15,513.0,31.5,3.2,13.05,96.0,29.02,19.18
2018,12,28,16,30,415.0,26.0,3.1,12.8,58.0,23.9,10.54
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,13.77,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
